ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 00:00,2,0.000,ALERT,213.96,305.08,60.002,1459051204,"201051344000645","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,350202.1,350202.1,23539,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051206,311516.00
03/27/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1459051204,"274151322000085","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,619223.9,619223.9,17162,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051208,311517.00
03/27/2016 00:00,2,0.000,ALERT,214.41,305.08,59.975,1459051204,"201051344000633","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,341144.9,341144.9,23985,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051209,311518.00
03/27/2016 00:00,2,0.000,ALERT,213.51,304.78,59.938,1459051204,"201051344000469","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,342602.9,342602.9,23942,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051211,311519.00
03/27/2016 00:00,2,0.000,ALERT,212.83,302.68,59.949,1459051204,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,346577.9,346577.9,28498,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051213,311520.00
03/27/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1459051204,"274151322000052","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,627602.6,627602.6,17376,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051215,311521.00
03/27/2016 00:00,2,0.000,ALERT,213.29,302.68,59.970,1459051204,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,352067.8,352067.8,28508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051217,311522.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1459051204,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,350499.6,350499.6,28293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051219,311523.00
03/27/2016 00:00,2,0.000,ALERT,213.74,303.58,60.023,1459051204,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,343987.1,343987.1,28478,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051220,311524.00
03/27/2016 00:00,2,0.000,ALERT,212.61,302.37,59.970,1459051204,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,355133.6,355133.6,28412,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051222,311525.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1459051204,"274151322000094","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,503681.1,503681.1,18093,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051224,311526.00
03/27/2016 00:00,2,0.000,ALERT,213.51,305.68,59.975,1459051204,"201051344000579","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,356126.6,356126.6,4007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051226,311527.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.68,60.012,1459051204,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,352461.6,352461.6,28437,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051228,311528.00
03/27/2016 00:00,2,0.000,ALERT,213.29,302.37,59.981,1459051204,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,354608.2,354608.2,28431,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051229,311529.00
03/27/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1459051204,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,348164.3,348164.3,28587,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051231,311530.00
03/27/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1459051204,"274151322000083","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,621781.1,621781.1,17424,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051233,311531.00
03/27/2016 00:00,2,0.000,ALERT,213.51,302.98,59.996,1459051204,"274151322000076","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,661916.6,661916.6,17430,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051235,311532.00
03/27/2016 00:00,2,0.000,ALERT,213.51,305.98,59.954,1459051204,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,341637.0,341637.0,23679,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051237,311533.00
03/27/2016 00:00,2,0.000,ALERT,213.06,304.18,60.018,1459051204,"274151322000095","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,655353.2,655353.2,17324,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051239,311534.00
03/27/2016 00:00,2,0.000,ALERT,213.51,304.78,59.996,1459051204,"201051344000988","219011344069620",0.00,3.00,0,300.27,306.58,0.0,0.0,0.000,339561.8,339561.8,23955,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051240,311535.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.07,59.991,1459051204,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,352047.6,352047.6,28493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051242,311536.00
03/27/2016 00:00,2,0.000,ALERT,213.51,305.38,59.996,1459051204,"201051344000458","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,349602.0,349602.0,23886,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051244,311537.00
03/27/2016 00:00,2,0.000,ALERT,213.96,304.78,59.986,1459051204,"201051344000853","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,347955.7,347955.7,23480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051246,311538.00
03/27/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1459051204,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,354301.8,354301.8,28308,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051247,311539.00
03/27/2016 00:00,2,0.000,ALERT,213.51,302.37,59.949,1459051204,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,351428.6,351428.6,28310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051249,311540.00
03/27/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1459051204,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,356654.2,356654.2,28168,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051251,311541.00
03/27/2016 00:00,2,0.000,ALERT,213.29,301.77,59.986,1459051204,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,348432.8,348432.8,28538,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051253,311542.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.68,59.986,1459051204,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,602712.8,602712.8,17121,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051255,311543.00
03/27/2016 00:00,2,0.000,ALERT,213.96,302.37,60.023,1459051204,"274151322000068","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,503931.4,503931.4,18262,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051256,311544.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1459051204,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,344890.3,344890.3,28502,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051258,311545.00
03/27/2016 00:00,2,0.000,ALERT,213.51,305.68,59.986,1459051204,"201051344000594","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,351922.0,351922.0,23917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051260,311546.00
03/27/2016 00:00,2,0.000,ALERT,213.29,302.37,59.996,1459051204,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,351227.8,351227.8,28491,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051262,311547.00
03/27/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1459051204,"274151322000054","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,616286.0,616286.0,17146,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051264,311548.00
03/27/2016 00:00,2,0.000,ALERT,214.19,305.08,59.981,1459051204,"201051344000867","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,340750.0,340750.0,23924,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051266,311549.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.37,59.981,1459051204,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,350114.1,350114.1,28369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051268,311550.00
03/27/2016 00:00,2,0.000,ALERT,213.51,305.38,59.981,1459051204,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,356111.9,356111.9,23326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051269,311551.00
03/27/2016 00:00,2,0.000,ALERT,213.96,304.48,59.933,1459051204,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,348780.7,348780.7,23627,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051271,311552.00
03/27/2016 00:00,2,0.000,ALERT,213.74,305.68,59.981,1459051204,"201051344000569","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,357514.2,357514.2,23256,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051273,311553.00
03/27/2016 00:00,2,0.000,ALERT,213.74,305.38,59.981,1459051204,"201051344000983","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,349391.4,349391.4,23724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051275,311554.00
03/27/2016 00:00,2,0.000,ALERT,213.74,305.08,59.975,1459051204,"201051344001158","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,344786.7,344786.7,23966,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051277,311555.00
03/27/2016 00:00,2,0.000,ALERT,214.19,305.68,60.012,1459051204,"201051344000576","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,350553.9,350553.9,23394,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459051278,311556.00
03/27/2016 00:00,2,0.000,ALERT,213.06,302.37,59.933,1459051204,"274151322000087","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,590695.1,590695.1,17217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459051280,311557.00
03/27/2016 00:15,2,0.000,ALERT,213.51,303.88,59.996,1459052103,"201051344000645","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,350202.1,350202.1,23541,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052105,311558.00
03/27/2016 00:15,2,0.000,ALERT,212.38,301.77,59.986,1459052103,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,619223.9,619223.9,17164,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052107,311559.00
03/27/2016 00:15,2,0.000,ALERT,213.74,303.58,59.996,1459052103,"201051344000633","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,341144.9,341144.9,23987,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052109,311560.00
03/27/2016 00:15,2,0.000,ALERT,213.06,303.88,59.986,1459052103,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,342602.9,342602.9,23944,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052111,311561.00
03/27/2016 00:15,2,0.000,ALERT,212.61,302.98,59.991,1459052103,"201051344000646","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,346577.9,346577.9,28500,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052112,311562.00
03/27/2016 00:15,2,0.000,ALERT,212.16,302.37,59.975,1459052103,"274151322000052","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,627602.6,627602.6,17378,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052114,311563.00
03/27/2016 00:15,2,0.000,ALERT,212.83,302.98,59.981,1459052103,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,352067.8,352067.8,28510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052116,311564.00
03/27/2016 00:15,2,0.000,ALERT,212.83,303.28,59.975,1459052103,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,350499.6,350499.6,28295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052118,311565.00
03/27/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1459052103,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,343987.1,343987.1,28480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052120,311566.00
03/27/2016 00:15,2,0.000,ALERT,212.38,302.68,59.981,1459052103,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,355133.6,355133.6,28414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052121,311567.00
03/27/2016 00:15,2,0.000,ALERT,212.16,300.87,59.944,1459052103,"274151322000094","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,503681.1,503681.1,18095,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052123,311568.00
03/27/2016 00:15,2,0.000,ALERT,212.83,304.18,59.975,1459052103,"201051344000579","219011344069620",0.00,3.00,0,302.98,307.78,0.0,0.0,0.000,356126.6,356126.6,4009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052125,311569.00
03/27/2016 00:15,2,0.000,ALERT,212.61,302.98,59.991,1459052103,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,352461.6,352461.6,28439,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052127,311570.00
03/27/2016 00:15,2,0.000,ALERT,213.06,302.68,59.975,1459052103,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354608.2,354608.2,28433,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052129,311571.00
03/27/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1459052103,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,348164.3,348164.3,28589,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052130,311572.00
03/27/2016 00:15,2,0.000,ALERT,212.61,302.07,59.970,1459052103,"274151322000083","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,621781.1,621781.1,17426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052132,311573.00
03/27/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1459052103,"274151322000076","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,661916.6,661916.6,17432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052134,311574.00
03/27/2016 00:15,2,0.000,ALERT,213.06,304.48,60.007,1459052103,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.78,0.0,0.0,0.000,341637.0,341637.0,23681,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052136,311575.00
03/27/2016 00:15,2,0.000,ALERT,212.38,302.37,59.996,1459052103,"274151322000095","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,655353.2,655353.2,17326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052138,311576.00
03/27/2016 00:15,2,0.000,ALERT,212.83,303.58,59.975,1459052103,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,339561.8,339561.8,23957,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052140,311577.00
03/27/2016 00:15,2,0.000,ALERT,212.61,301.77,59.975,1459052103,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,352047.6,352047.6,28495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052142,311578.00
03/27/2016 00:15,2,0.000,ALERT,213.06,303.88,59.981,1459052103,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,349602.0,349602.0,23888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052143,311579.00
03/27/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1459052103,"201051344000853","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,347955.7,347955.7,23482,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052145,311580.00
03/27/2016 00:15,2,0.000,ALERT,213.29,302.68,59.970,1459052103,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,354301.8,354301.8,28310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052147,311581.00
03/27/2016 00:15,2,0.000,ALERT,213.06,302.07,60.007,1459052103,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,351428.6,351428.6,28312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052149,311582.00
03/27/2016 00:15,2,0.000,ALERT,213.06,302.98,59.938,1459052103,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,356654.2,356654.2,28170,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052151,311583.00
03/27/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1459052103,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,348432.8,348432.8,28540,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052152,311584.00
03/27/2016 00:15,2,0.000,ALERT,211.93,301.17,59.965,1459052103,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,602712.8,602712.8,17123,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052154,311585.00
03/27/2016 00:15,2,0.000,ALERT,213.29,300.87,59.981,1459052103,"274151322000068","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,503931.4,503931.4,18264,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052156,311586.00
03/27/2016 00:15,2,0.000,ALERT,212.61,302.37,59.975,1459052103,"201051344001135","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,344890.3,344890.3,28504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052158,311587.00
03/27/2016 00:15,2,0.000,ALERT,212.83,304.18,59.986,1459052103,"201051344000594","219011344069620",0.00,2.50,0,302.07,307.48,0.0,0.0,0.000,351922.0,351922.0,23919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052160,311588.00
03/27/2016 00:15,2,0.000,ALERT,212.83,302.37,59.981,1459052103,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,351227.8,351227.8,28493,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052162,311589.00
03/27/2016 00:15,2,0.000,ALERT,212.38,301.77,60.007,1459052103,"274151322000054","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,616286.0,616286.0,17148,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052164,311590.00
03/27/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1459052103,"201051344000867","219011344069620",0.00,3.30,0,302.07,307.48,0.0,0.0,0.000,340750.0,340750.0,23926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052166,311591.00
03/27/2016 00:15,2,0.000,ALERT,212.83,302.68,59.991,1459052103,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,350114.1,350114.1,28371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052168,311592.00
03/27/2016 00:15,2,0.000,ALERT,213.06,303.88,59.981,1459052103,"201051344000900","219011344069620",0.00,2.50,0,302.07,307.18,0.0,0.0,0.000,356111.9,356111.9,23328,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052169,311593.00
03/27/2016 00:15,2,0.000,ALERT,213.29,302.98,59.986,1459052103,"201051344000648","219011344069620",0.00,2.00,0,301.77,307.18,0.0,0.0,0.000,348780.7,348780.7,23629,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052171,311594.00
03/27/2016 00:15,2,0.000,ALERT,213.06,304.18,59.949,1459052103,"201051344000569","219011344069620",0.00,3.00,0,302.98,308.09,0.0,0.0,0.000,357514.2,357514.2,23258,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052173,311595.00
03/27/2016 00:15,2,0.000,ALERT,213.06,303.88,60.007,1459052103,"201051344000983","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,349391.4,349391.4,23726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052175,311596.00
03/27/2016 00:15,2,0.000,ALERT,213.06,303.58,59.991,1459052103,"201051344001158","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,344786.7,344786.7,23968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052177,311597.00
03/27/2016 00:15,2,0.000,ALERT,213.51,304.18,59.996,1459052103,"201051344000576","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,350553.9,350553.9,23396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459052178,311598.00
03/27/2016 00:15,2,0.000,ALERT,212.38,300.57,59.991,1459052103,"274151322000087","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,590695.1,590695.1,17219,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459052180,311599.00
03/27/2016 00:30,2,0.000,ALERT,213.51,304.18,59.959,1459053003,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,350202.1,350202.1,23543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053005,311600.00
03/27/2016 00:30,2,0.000,ALERT,212.38,301.47,59.933,1459053003,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,619223.9,619223.9,17166,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053007,311601.00
03/27/2016 00:30,2,0.000,ALERT,213.74,304.18,59.954,1459053003,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,341144.9,341144.9,23989,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053009,311602.00
03/27/2016 00:30,2,0.000,ALERT,213.29,304.18,59.949,1459053003,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,342602.9,342602.9,23946,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053010,311603.00
03/27/2016 00:30,2,0.000,ALERT,213.06,302.98,59.954,1459053003,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,346577.9,346577.9,28502,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053012,311604.00
03/27/2016 00:30,2,0.000,ALERT,212.16,302.07,59.922,1459053003,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,627602.6,627602.6,17380,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053014,311605.00
03/27/2016 00:30,2,0.000,ALERT,213.29,302.98,59.944,1459053003,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,352067.8,352067.8,28512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053016,311606.00
03/27/2016 00:30,2,0.000,ALERT,213.29,303.28,59.922,1459053003,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,350499.6,350499.6,28297,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053018,311607.00
03/27/2016 00:30,2,0.000,ALERT,213.74,303.88,59.938,1459053003,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,343987.1,343987.1,28482,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053020,311608.00
03/27/2016 00:30,2,0.000,ALERT,212.83,302.68,59.954,1459053003,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,355133.6,355133.6,28416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053021,311609.00
03/27/2016 00:30,2,0.000,ALERT,212.38,301.17,59.954,1459053003,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,503681.1,503681.1,18097,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053023,311610.00
03/27/2016 00:30,2,0.000,ALERT,213.06,304.48,59.949,1459053003,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,356126.6,356126.6,4011,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053025,311611.00
03/27/2016 00:30,2,0.000,ALERT,213.06,302.98,59.922,1459053003,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,352461.6,352461.6,28441,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053027,311612.00
03/27/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1459053003,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354608.2,354608.2,28435,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053029,311613.00
03/27/2016 00:30,2,0.000,ALERT,213.29,302.07,59.954,1459053003,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,348164.3,348164.3,28591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053030,311614.00
03/27/2016 00:30,2,0.000,ALERT,212.61,302.68,59.949,1459053003,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,621781.1,621781.1,17428,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053032,311615.00
03/27/2016 00:30,2,0.000,ALERT,213.06,301.77,59.949,1459053003,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,661916.6,661916.6,17434,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053034,311616.00
03/27/2016 00:30,2,0.000,ALERT,213.06,305.08,59.959,1459053003,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,341637.0,341637.0,23683,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053036,311617.00
03/27/2016 00:30,2,0.000,ALERT,212.38,302.98,59.954,1459053003,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,655353.2,655353.2,17328,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053038,311618.00
03/27/2016 00:30,2,0.000,ALERT,213.06,304.18,59.949,1459053003,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,339561.8,339561.8,23959,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053039,311619.00
03/27/2016 00:30,2,0.000,ALERT,213.06,302.07,59.949,1459053003,"201051344001025","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,352047.6,352047.6,28497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053041,311620.00
03/27/2016 00:30,2,0.000,ALERT,213.06,304.18,59.970,1459053003,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,349602.0,349602.0,23890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053043,311621.00
03/27/2016 00:30,2,0.000,ALERT,213.74,304.18,59.959,1459053003,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,347955.7,347955.7,23484,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053045,311622.00
03/27/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1459053003,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,354301.8,354301.8,28312,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053047,311623.00
03/27/2016 00:30,2,0.000,ALERT,213.51,302.37,60.002,1459053003,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,351428.6,351428.6,28314,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053048,311624.00
03/27/2016 00:30,2,0.000,ALERT,213.51,302.98,59.944,1459053003,"201051344001145","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,356654.2,356654.2,28172,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053050,311625.00
03/27/2016 00:30,2,0.000,ALERT,213.06,301.77,59.912,1459053003,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.58,0.0,0.0,0.000,348432.8,348432.8,28542,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053052,311626.00
03/27/2016 00:30,2,0.000,ALERT,212.16,301.77,59.954,1459053003,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,602712.8,602712.8,17125,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053054,311627.00
03/27/2016 00:30,2,0.000,ALERT,213.06,301.47,59.949,1459053003,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,503931.4,503931.4,18266,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053056,311628.00
03/27/2016 00:30,2,0.000,ALERT,212.83,302.68,59.949,1459053003,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,344890.3,344890.3,28506,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053057,311629.00
03/27/2016 00:30,2,0.000,ALERT,212.83,304.78,59.949,1459053003,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,351922.0,351922.0,23921,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053059,311630.00
03/27/2016 00:30,2,0.000,ALERT,213.29,302.37,59.949,1459053003,"201051344001203","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,351227.8,351227.8,28495,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053061,311631.00
03/27/2016 00:30,2,0.000,ALERT,212.38,302.37,59.949,1459053003,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,616286.0,616286.0,17150,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053063,311632.00
03/27/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1459053003,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,340750.0,340750.0,23928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053065,311633.00
03/27/2016 00:30,2,0.000,ALERT,213.29,302.68,59.933,1459053003,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,350114.1,350114.1,28373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053066,311634.00
03/27/2016 00:30,2,0.000,ALERT,213.06,304.18,59.975,1459053003,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,356111.9,356111.9,23330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053068,311635.00
03/27/2016 00:30,2,0.000,ALERT,213.51,303.88,59.965,1459053003,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,348780.7,348780.7,23631,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053070,311636.00
03/27/2016 00:30,2,0.000,ALERT,213.29,304.78,59.965,1459053003,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,357514.2,357514.2,23260,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053072,311637.00
03/27/2016 00:30,2,0.000,ALERT,213.06,304.18,59.996,1459053003,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,349391.4,349391.4,23728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053074,311638.00
03/27/2016 00:30,2,0.000,ALERT,213.29,304.18,59.928,1459053003,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,344786.7,344786.7,23970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053075,311639.00
03/27/2016 00:30,2,0.000,ALERT,213.74,304.78,59.965,1459053003,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,350553.9,350553.9,23398,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053077,311640.00
03/27/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1459053003,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,590695.1,590695.1,17221,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053079,311641.00
03/27/2016 00:45,2,0.000,ALERT,213.96,305.08,59.975,1459053903,"201051344000645","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,350202.1,350202.1,23545,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053905,311642.00
03/27/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1459053903,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,619223.9,619223.9,17168,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053907,311643.00
03/27/2016 00:45,2,0.000,ALERT,214.19,304.78,59.970,1459053903,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,341144.9,341144.9,23991,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053909,311644.00
03/27/2016 00:45,2,0.000,ALERT,213.51,305.08,59.965,1459053903,"201051344000469","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,342602.9,342602.9,23948,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053911,311645.00
03/27/2016 00:45,2,0.000,ALERT,213.29,303.58,59.954,1459053903,"201051344000646","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,346577.9,346577.9,28504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053913,311646.00
03/27/2016 00:45,2,0.000,ALERT,212.61,303.28,59.949,1459053903,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,627602.6,627602.6,17382,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053915,311647.00
03/27/2016 00:45,2,0.000,ALERT,213.74,303.58,59.922,1459053903,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,352067.8,352067.8,28514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053917,311648.00
03/27/2016 00:45,2,0.000,ALERT,213.51,303.88,59.938,1459053903,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,350499.6,350499.6,28299,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053918,311649.00
03/27/2016 00:45,2,0.000,ALERT,213.96,304.18,59.917,1459053903,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,343987.1,343987.1,28484,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053920,311650.00
03/27/2016 00:45,2,0.000,ALERT,213.06,303.28,59.954,1459053903,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,355133.6,355133.6,28418,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053922,311651.00
03/27/2016 00:45,2,0.000,ALERT,212.83,302.07,59.944,1459053903,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,503681.1,503681.1,18099,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053924,311652.00
03/27/2016 00:45,2,0.000,ALERT,213.29,305.38,59.944,1459053903,"201051344000579","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,356126.6,356126.6,4013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053925,311653.00
03/27/2016 00:45,2,0.000,ALERT,213.29,303.58,59.949,1459053903,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,352461.6,352461.6,28443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053927,311654.00
03/27/2016 00:45,2,0.000,ALERT,213.51,303.28,59.944,1459053903,"201051344000438","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,354608.2,354608.2,28437,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053929,311655.00
03/27/2016 00:45,2,0.000,ALERT,213.51,302.68,59.938,1459053903,"201051344000417","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,348164.3,348164.3,28593,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053931,311656.00
03/27/2016 00:45,2,0.000,ALERT,212.83,303.28,59.944,1459053903,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,621781.1,621781.1,17430,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053933,311657.00
03/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.938,1459053903,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,661916.6,661916.6,17436,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053935,311658.00
03/27/2016 00:45,2,0.000,ALERT,213.51,305.68,59.954,1459053903,"201051344000868","219011344069620",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,341637.0,341637.0,23685,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053937,311659.00
03/27/2016 00:45,2,0.000,ALERT,212.83,303.58,59.944,1459053903,"274151322000095","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,655353.2,655353.2,17330,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053938,311660.00
