ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 00:45,2,0.000,ALERT,213.29,304.78,59.965,1459053903,"201051344000988","219011344069620",0.00,3.30,0,299.67,306.28,0.0,0.0,0.000,339561.8,339561.8,23961,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053940,311661.00
03/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.944,1459053903,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,352047.6,352047.6,28499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053942,311662.00
03/27/2016 00:45,2,0.000,ALERT,213.29,305.08,59.944,1459053903,"201051344000458","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,349602.0,349602.0,23892,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053944,311663.00
03/27/2016 00:45,2,0.000,ALERT,213.96,304.78,59.986,1459053903,"201051344000853","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,347955.7,347955.7,23486,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053946,311664.00
03/27/2016 00:45,2,0.000,ALERT,213.96,303.58,59.901,1459053903,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,354301.8,354301.8,28314,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053948,311665.00
03/27/2016 00:45,2,0.000,ALERT,213.74,302.68,59.907,1459053903,"201051344000917","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,351428.6,351428.6,28316,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053949,311666.00
03/27/2016 00:45,2,0.000,ALERT,213.74,303.28,59.949,1459053903,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,356654.2,356654.2,28174,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053951,311667.00
03/27/2016 00:45,2,0.000,ALERT,213.51,302.68,59.954,1459053903,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,348432.8,348432.8,28544,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053953,311668.00
03/27/2016 00:45,2,0.000,ALERT,212.38,302.98,59.944,1459053903,"274151322000088","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,602712.8,602712.8,17127,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053955,311669.00
03/27/2016 00:45,2,0.000,ALERT,213.74,302.68,59.949,1459053903,"274151322000068","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,503931.4,503931.4,18268,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053957,311670.00
03/27/2016 00:45,2,0.000,ALERT,213.06,302.98,59.949,1459053903,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,344890.3,344890.3,28508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053959,311671.00
03/27/2016 00:45,2,0.000,ALERT,213.06,305.68,59.949,1459053903,"201051344000594","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,351922.0,351922.0,23923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053961,311672.00
03/27/2016 00:45,2,0.000,ALERT,213.51,302.98,59.949,1459053903,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,351227.8,351227.8,28497,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053962,311673.00
03/27/2016 00:45,2,0.000,ALERT,212.61,302.68,59.944,1459053903,"274151322000054","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,616286.0,616286.0,17152,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053964,311674.00
03/27/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1459053903,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,340750.0,340750.0,23930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053966,311675.00
03/27/2016 00:45,2,0.000,ALERT,213.51,303.28,59.975,1459053903,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,350114.1,350114.1,28375,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053968,311676.00
03/27/2016 00:45,2,0.000,ALERT,213.29,304.78,59.944,1459053903,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,356111.9,356111.9,23332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053970,311677.00
03/27/2016 00:45,2,0.000,ALERT,213.51,304.18,59.975,1459053903,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,348780.7,348780.7,23633,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053971,311678.00
03/27/2016 00:45,2,0.000,ALERT,213.51,305.68,59.986,1459053903,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,357514.2,357514.2,23262,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053973,311679.00
03/27/2016 00:45,2,0.000,ALERT,213.29,305.08,59.949,1459053903,"201051344000983","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,349391.4,349391.4,23730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459053975,311680.00
03/27/2016 00:45,2,0.000,ALERT,213.74,305.08,59.949,1459053903,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,344786.7,344786.7,23972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053977,311681.00
03/27/2016 00:45,2,0.000,ALERT,213.96,305.38,59.907,1459053903,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,350553.9,350553.9,23400,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053979,311682.00
03/27/2016 00:45,2,0.000,ALERT,212.83,301.47,59.954,1459053903,"274151322000087","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,590695.1,590695.1,17223,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459053980,311683.00
03/27/2016 01:00,2,0.000,ALERT,213.96,304.78,59.970,1459054805,"201051344000645","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,350202.1,350202.1,23547,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054807,311684.00
03/27/2016 01:00,2,0.000,ALERT,212.83,303.28,59.991,1459054805,"274151322000085","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,619223.9,619223.9,17170,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054808,311685.00
03/27/2016 01:00,2,0.000,ALERT,213.96,304.48,59.991,1459054805,"201051344000633","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,341144.9,341144.9,23993,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054810,311686.00
03/27/2016 01:00,2,0.000,ALERT,213.51,304.78,59.986,1459054805,"201051344000469","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,342602.9,342602.9,23950,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054812,311687.00
03/27/2016 01:00,2,0.000,ALERT,213.51,303.58,59.986,1459054805,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,346577.9,346577.9,28506,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054814,311688.00
03/27/2016 01:00,2,0.000,ALERT,212.61,303.28,59.991,1459054805,"274151322000052","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,627602.6,627602.6,17384,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054816,311689.00
03/27/2016 01:00,2,0.000,ALERT,213.74,304.18,59.996,1459054805,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,352067.8,352067.8,28516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054818,311690.00
03/27/2016 01:00,2,0.000,ALERT,213.51,304.18,60.034,1459054805,"201051344001230","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,350499.6,350499.6,28301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054819,311691.00
03/27/2016 01:00,2,0.000,ALERT,214.19,304.48,60.002,1459054805,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,343987.1,343987.1,28486,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054821,311692.00
03/27/2016 01:00,2,0.000,ALERT,213.29,303.58,60.002,1459054805,"201051344000955","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,355133.6,355133.6,28420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054823,311693.00
03/27/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1459054805,"274151322000094","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,503681.1,503681.1,18101,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054825,311694.00
03/27/2016 01:00,2,0.000,ALERT,213.51,305.38,59.996,1459054805,"201051344000579","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,356126.6,356126.6,4015,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054827,311695.00
03/27/2016 01:00,2,0.000,ALERT,213.51,303.88,59.981,1459054805,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,352461.6,352461.6,28445,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054829,311696.00
03/27/2016 01:00,2,0.000,ALERT,213.96,303.58,60.002,1459054805,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,354608.2,354608.2,28439,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054830,311697.00
03/27/2016 01:00,2,0.000,ALERT,213.96,303.28,60.007,1459054805,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,348164.3,348164.3,28595,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054832,311698.00
03/27/2016 01:00,2,0.000,ALERT,213.06,303.88,60.028,1459054805,"274151322000083","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,621781.1,621781.1,17432,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054834,311699.00
03/27/2016 01:00,2,0.000,ALERT,213.51,303.88,59.991,1459054805,"274151322000076","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,661916.6,661916.6,17438,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054836,311700.00
03/27/2016 01:00,2,0.000,ALERT,213.51,305.68,59.991,1459054805,"201051344000868","219011344069620",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,341637.0,341637.0,23687,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054838,311701.00
03/27/2016 01:00,2,0.000,ALERT,212.83,304.48,59.986,1459054805,"274151322000095","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,655353.2,655353.2,17332,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054840,311702.00
03/27/2016 01:00,2,0.000,ALERT,213.29,305.08,59.970,1459054805,"201051344000988","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,339561.8,339561.8,23963,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054841,311703.00
03/27/2016 01:00,2,0.000,ALERT,213.51,302.68,59.996,1459054805,"201051344001025","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,352047.6,352047.6,28501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054843,311704.00
03/27/2016 01:00,2,0.000,ALERT,213.51,305.08,59.996,1459054805,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,349602.0,349602.0,23894,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054845,311705.00
03/27/2016 01:00,2,0.000,ALERT,213.96,304.78,59.975,1459054805,"201051344000853","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,347955.7,347955.7,23488,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054847,311706.00
03/27/2016 01:00,2,0.000,ALERT,213.96,303.58,59.986,1459054805,"201051344000685","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,354301.8,354301.8,28316,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054849,311707.00
03/27/2016 01:00,2,0.000,ALERT,213.74,303.28,59.949,1459054805,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,351428.6,351428.6,28318,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054851,311708.00
03/27/2016 01:00,2,0.000,ALERT,213.96,303.88,59.981,1459054805,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,356654.2,356654.2,28176,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054852,311709.00
03/27/2016 01:00,2,0.000,ALERT,213.96,303.28,59.996,1459054805,"201051344000651","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,348432.8,348432.8,28546,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054854,311710.00
03/27/2016 01:00,2,0.000,ALERT,212.38,302.98,59.954,1459054805,"274151322000088","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,602712.8,602712.8,17129,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054856,311711.00
03/27/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1459054805,"274151322000068","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,503931.4,503931.4,18270,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054858,311712.00
03/27/2016 01:00,2,0.000,ALERT,213.51,303.88,60.028,1459054805,"201051344001135","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,344890.3,344890.3,28510,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054860,311713.00
03/27/2016 01:00,2,0.000,ALERT,213.06,305.38,59.991,1459054805,"201051344000594","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,351922.0,351922.0,23925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054862,311714.00
03/27/2016 01:00,2,0.000,ALERT,213.74,303.28,59.996,1459054805,"201051344001203","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,351227.8,351227.8,28499,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054864,311715.00
03/27/2016 01:00,2,0.000,ALERT,212.61,303.58,59.991,1459054805,"274151322000054","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,616286.0,616286.0,17154,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054866,311716.00
03/27/2016 01:00,2,0.000,ALERT,213.74,304.48,59.991,1459054805,"201051344000867","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,340750.0,340750.0,23932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054867,311717.00
03/27/2016 01:00,2,0.000,ALERT,213.74,303.58,59.996,1459054805,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,350114.1,350114.1,28377,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054869,311718.00
03/27/2016 01:00,2,0.000,ALERT,213.29,305.08,59.949,1459054805,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,356111.9,356111.9,23334,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054871,311719.00
03/27/2016 01:00,2,0.000,ALERT,213.74,304.18,59.991,1459054805,"201051344000648","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,348780.7,348780.7,23635,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054873,311720.00
03/27/2016 01:00,2,0.000,ALERT,213.51,305.38,59.970,1459054805,"201051344000569","219011344069620",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,357514.2,357514.2,23264,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054875,311721.00
03/27/2016 01:00,2,0.000,ALERT,213.51,305.08,59.986,1459054805,"201051344000983","219011344069620",0.00,3.30,0,303.58,307.48,0.0,0.0,0.000,349391.4,349391.4,23732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054876,311722.00
03/27/2016 01:00,2,0.000,ALERT,213.74,305.08,60.007,1459054805,"201051344001158","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,344786.7,344786.7,23974,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054878,311723.00
03/27/2016 01:00,2,0.000,ALERT,214.19,305.68,59.996,1459054805,"201051344000576","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,350553.9,350553.9,23402,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459054880,311724.00
03/27/2016 01:00,2,0.000,ALERT,212.83,302.07,59.986,1459054805,"274151322000087","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,590695.1,590695.1,17225,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459054882,311725.00
03/27/2016 01:15,2,0.000,ALERT,214.41,305.68,59.949,1459055703,"201051344000645","219011344069620",0.00,3.30,0,302.68,307.48,0.0,0.0,0.000,350202.1,350202.1,23549,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055705,311726.00
03/27/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1459055703,"274151322000085","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,619223.9,619223.9,17172,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055707,311727.00
03/27/2016 01:15,2,0.000,ALERT,214.41,305.38,59.965,1459055703,"201051344000633","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,341144.9,341144.9,23995,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055709,311728.00
03/27/2016 01:15,2,0.000,ALERT,213.96,305.38,59.981,1459055703,"201051344000469","219011344069620",0.00,2.00,0,301.77,307.18,0.0,0.0,0.000,342602.9,342602.9,23952,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055711,311729.00
03/27/2016 01:15,2,0.000,ALERT,213.06,303.28,59.954,1459055703,"201051344000646","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,346577.9,346577.9,28508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055713,311730.00
03/27/2016 01:15,2,0.000,ALERT,212.61,302.07,59.959,1459055703,"274151322000052","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,627602.6,627602.6,17386,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055714,311731.00
03/27/2016 01:15,2,0.000,ALERT,213.51,303.58,59.959,1459055703,"201051344000585","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,352067.8,352067.8,28518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055716,311732.00
03/27/2016 01:15,2,0.000,ALERT,213.51,304.18,59.954,1459055703,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,350499.6,350499.6,28303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055718,311733.00
03/27/2016 01:15,2,0.000,ALERT,213.96,304.48,59.965,1459055703,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,343987.1,343987.1,28488,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055720,311734.00
03/27/2016 01:15,2,0.000,ALERT,213.29,303.58,59.965,1459055703,"201051344000955","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,355133.6,355133.6,28422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055722,311735.00
03/27/2016 01:15,2,0.000,ALERT,212.61,302.07,59.954,1459055703,"274151322000094","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,503681.1,503681.1,18103,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055723,311736.00
03/27/2016 01:15,2,0.000,ALERT,213.96,306.28,59.965,1459055703,"201051344000579","219011344069620",0.00,3.00,0,303.88,308.09,0.0,0.0,0.000,356126.6,356126.6,4017,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055725,311737.00
03/27/2016 01:15,2,0.000,ALERT,213.29,304.18,59.965,1459055703,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,352461.6,352461.6,28447,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055727,311738.00
03/27/2016 01:15,2,0.000,ALERT,213.74,303.88,59.965,1459055703,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,354608.2,354608.2,28441,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055729,311739.00
03/27/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1459055703,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,348164.3,348164.3,28597,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055731,311740.00
03/27/2016 01:15,2,0.000,ALERT,212.83,302.37,59.959,1459055703,"274151322000083","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,621781.1,621781.1,17434,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055733,311741.00
03/27/2016 01:15,2,0.000,ALERT,213.51,302.98,59.959,1459055703,"274151322000076","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,661916.6,661916.6,17440,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055735,311742.00
03/27/2016 01:15,2,0.000,ALERT,214.19,306.58,59.965,1459055703,"201051344000868","219011344069620",0.00,3.30,0,303.58,308.39,0.0,0.0,0.000,341637.0,341637.0,23689,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055736,311743.00
03/27/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1459055703,"274151322000095","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,655353.2,655353.2,17334,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055738,311744.00
03/27/2016 01:15,2,0.000,ALERT,213.96,305.68,59.954,1459055703,"201051344000988","219011344069620",0.00,3.30,0,300.57,306.88,0.0,0.0,0.000,339561.8,339561.8,23965,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055740,311745.00
03/27/2016 01:15,2,0.000,ALERT,213.51,303.28,60.007,1459055703,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,352047.6,352047.6,28503,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055742,311746.00
03/27/2016 01:15,2,0.000,ALERT,213.96,305.98,59.959,1459055703,"201051344000458","219011344069620",0.00,4.00,0,303.28,308.09,0.0,0.0,0.000,349602.0,349602.0,23896,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055744,311747.00
03/27/2016 01:15,2,0.000,ALERT,214.64,305.98,59.938,1459055703,"201051344000853","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,347955.7,347955.7,23490,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055746,311748.00
03/27/2016 01:15,2,0.000,ALERT,213.96,303.58,59.965,1459055703,"201051344000685","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,354301.8,354301.8,28318,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055747,311749.00
03/27/2016 01:15,2,0.000,ALERT,213.74,303.28,59.965,1459055703,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,351428.6,351428.6,28320,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055749,311750.00
03/27/2016 01:15,2,0.000,ALERT,213.96,304.18,59.965,1459055703,"201051344001145","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,356654.2,356654.2,28178,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055751,311751.00
03/27/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1459055703,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,348432.8,348432.8,28548,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055753,311752.00
03/27/2016 01:15,2,0.000,ALERT,212.38,302.68,59.965,1459055703,"274151322000088","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,602712.8,602712.8,17131,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055755,311753.00
03/27/2016 01:15,2,0.000,ALERT,213.29,301.77,59.954,1459055703,"274151322000068","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,503931.4,503931.4,18272,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055756,311754.00
03/27/2016 01:15,2,0.000,ALERT,213.06,303.28,59.965,1459055703,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,344890.3,344890.3,28512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055758,311755.00
03/27/2016 01:15,2,0.000,ALERT,212.83,305.08,59.965,1459055703,"201051344000594","219011344069620",0.00,2.50,0,302.68,307.78,0.0,0.0,0.000,351922.0,351922.0,23927,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055760,311756.00
03/27/2016 01:15,2,0.000,ALERT,213.29,302.98,59.954,1459055703,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,351227.8,351227.8,28501,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055762,311757.00
03/27/2016 01:15,2,0.000,ALERT,212.38,302.07,59.970,1459055703,"274151322000054","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,616286.0,616286.0,17156,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055764,311758.00
03/27/2016 01:15,2,0.000,ALERT,213.51,303.88,59.970,1459055703,"201051344000867","219011344069620",0.00,3.70,0,302.37,307.78,0.0,0.0,0.000,340750.0,340750.0,23934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055766,311759.00
03/27/2016 01:15,2,0.000,ALERT,213.29,303.28,59.970,1459055703,"201051344001093","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,350114.1,350114.1,28379,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055767,311760.00
03/27/2016 01:15,2,0.000,ALERT,213.06,304.48,59.970,1459055703,"201051344000900","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,356111.9,356111.9,23336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055769,311761.00
03/27/2016 01:15,2,0.000,ALERT,213.51,303.58,59.965,1459055703,"201051344000648","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,348780.7,348780.7,23637,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055771,311762.00
03/27/2016 01:15,2,0.000,ALERT,213.06,304.78,59.970,1459055703,"201051344000569","219011344069620",0.00,3.00,0,303.58,308.39,0.0,0.0,0.000,357514.2,357514.2,23266,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055773,311763.00
03/27/2016 01:15,2,0.000,ALERT,213.29,304.78,59.970,1459055703,"201051344000983","219011344069620",0.00,3.30,0,303.58,307.78,0.0,0.0,0.000,349391.4,349391.4,23734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055775,311764.00
03/27/2016 01:15,2,0.000,ALERT,213.29,304.18,59.975,1459055703,"201051344001158","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,344786.7,344786.7,23976,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459055777,311765.00
03/27/2016 01:15,2,0.000,ALERT,213.74,304.78,59.938,1459055703,"201051344000576","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,350553.9,350553.9,23404,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055778,311766.00
03/27/2016 01:15,2,0.000,ALERT,212.61,301.17,60.018,1459055703,"274151322000087","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,590695.1,590695.1,17227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459055780,311767.00
03/27/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1459056603,"201051344000645","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,350202.1,350202.1,23551,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056605,311768.00
03/27/2016 01:30,2,0.000,ALERT,212.61,302.68,59.986,1459056603,"274151322000085","219011344069620",0.00,3.70,0,301.17,306.88,0.0,0.0,0.000,619223.9,619223.9,17174,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056607,311769.00
03/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.996,1459056603,"201051344000633","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,341144.9,341144.9,23997,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056609,311770.00
03/27/2016 01:30,2,0.000,ALERT,213.06,304.18,60.034,1459056603,"201051344000469","219011344069620",0.00,2.00,0,301.77,307.18,0.0,0.0,0.000,342602.9,342602.9,23954,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056610,311771.00
03/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1459056603,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,346577.9,346577.9,28510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056612,311772.00
03/27/2016 01:30,2,0.000,ALERT,212.38,302.68,59.975,1459056603,"274151322000052","219011344069620",0.00,3.30,0,300.87,307.48,0.0,0.0,0.000,627602.6,627602.6,17388,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056614,311773.00
03/27/2016 01:30,2,0.000,ALERT,213.51,303.28,59.981,1459056603,"201051344000585","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,352067.8,352067.8,28520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056616,311774.00
03/27/2016 01:30,2,0.000,ALERT,213.29,303.58,59.986,1459056603,"201051344001230","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,350499.6,350499.6,28305,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056618,311775.00
03/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.975,1459056603,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,343987.1,343987.1,28490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056620,311776.00
03/27/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1459056603,"201051344000955","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,355133.6,355133.6,28424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056621,311777.00
03/27/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1459056603,"274151322000094","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,503681.1,503681.1,18105,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056623,311778.00
03/27/2016 01:30,2,0.000,ALERT,213.06,304.78,59.975,1459056603,"201051344000579","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,356126.6,356126.6,4019,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056625,311779.00
03/27/2016 01:30,2,0.000,ALERT,213.06,303.58,59.981,1459056603,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,352461.6,352461.6,28449,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056627,311780.00
03/27/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1459056603,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,354608.2,354608.2,28443,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056628,311781.00
03/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.944,1459056603,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,348164.3,348164.3,28599,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056630,311782.00
03/27/2016 01:30,2,0.000,ALERT,212.61,303.28,59.965,1459056603,"274151322000083","219011344069620",0.00,3.30,0,301.17,307.78,0.0,0.0,0.000,621781.1,621781.1,17436,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056632,311783.00
03/27/2016 01:30,2,0.000,ALERT,213.06,302.37,59.965,1459056603,"274151322000076","219011344069620",0.00,3.30,0,301.17,306.88,0.0,0.0,0.000,661916.6,661916.6,17442,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056634,311784.00
03/27/2016 01:30,2,0.000,ALERT,213.06,304.78,59.975,1459056603,"201051344000868","219011344069620",0.00,3.30,0,303.58,308.39,0.0,0.0,0.000,341637.0,341637.0,23691,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056636,311785.00
03/27/2016 01:30,2,0.000,ALERT,212.61,303.28,59.949,1459056603,"274151322000095","219011344069620",0.00,3.00,0,302.07,308.09,0.0,0.0,0.000,655353.2,655353.2,17336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056638,311786.00
03/27/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1459056603,"201051344000988","219011344069620",0.00,3.30,0,300.27,307.18,0.0,0.0,0.000,339561.8,339561.8,23967,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056639,311787.00
03/27/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1459056603,"201051344001025","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,352047.6,352047.6,28505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056641,311788.00
03/27/2016 01:30,2,0.000,ALERT,213.06,304.48,59.975,1459056603,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.78,0.0,0.0,0.000,349602.0,349602.0,23898,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056643,311789.00
03/27/2016 01:30,2,0.000,ALERT,213.74,304.18,59.975,1459056603,"201051344000853","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,347955.7,347955.7,23492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056645,311790.00
03/27/2016 01:30,2,0.000,ALERT,213.51,302.98,59.965,1459056603,"201051344000685","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,354301.8,354301.8,28320,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056647,311791.00
03/27/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1459056603,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,351428.6,351428.6,28322,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056648,311792.00
03/27/2016 01:30,2,0.000,ALERT,213.51,302.98,59.975,1459056603,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,356654.2,356654.2,28180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056650,311793.00
03/27/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1459056603,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,348432.8,348432.8,28550,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056652,311794.00
03/27/2016 01:30,2,0.000,ALERT,211.93,301.77,59.975,1459056603,"274151322000088","219011344069620",0.00,3.70,0,299.67,306.88,0.0,0.0,0.000,602712.8,602712.8,17133,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056654,311795.00
03/27/2016 01:30,2,0.000,ALERT,212.83,301.47,59.933,1459056603,"274151322000068","219011344069620",0.00,4.00,0,299.67,306.28,0.0,0.0,0.000,503931.4,503931.4,18274,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056656,311796.00
03/27/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1459056603,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,344890.3,344890.3,28514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056658,311797.00
03/27/2016 01:30,2,0.000,ALERT,212.61,304.18,59.959,1459056603,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,351922.0,351922.0,23929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056660,311798.00
03/27/2016 01:30,2,0.000,ALERT,213.29,302.37,59.981,1459056603,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,351227.8,351227.8,28503,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056661,311799.00
03/27/2016 01:30,2,0.000,ALERT,212.16,302.37,59.970,1459056603,"274151322000054","219011344069620",0.00,4.00,0,299.67,307.48,0.0,0.0,0.000,616286.0,616286.0,17158,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056663,311800.00
03/27/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1459056603,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,340750.0,340750.0,23936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459056665,311801.00
03/27/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1459056603,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,350114.1,350114.1,28381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056667,311802.00
03/27/2016 01:30,2,0.000,ALERT,212.61,303.88,59.965,1459056603,"201051344000900","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,356111.9,356111.9,23338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056669,311803.00
03/27/2016 01:30,2,0.000,ALERT,213.06,303.28,59.970,1459056603,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,348780.7,348780.7,23639,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056670,311804.00
03/27/2016 01:30,2,0.000,ALERT,213.06,304.48,60.018,1459056603,"201051344000569","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,357514.2,357514.2,23268,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056672,311805.00
