ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 01:30,2,0.000,ALERT,212.83,303.88,59.970,1459056603,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,349391.4,349391.4,23736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056674,311806.00
03/27/2016 01:30,2,0.000,ALERT,212.83,303.88,59.975,1459056603,"201051344001158","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,344786.7,344786.7,23978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056676,311807.00
03/27/2016 01:30,2,0.000,ALERT,213.51,304.48,60.002,1459056603,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,350553.9,350553.9,23406,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056678,311808.00
03/27/2016 01:30,2,0.000,ALERT,212.16,301.47,59.975,1459056603,"274151322000087","219011344069620",0.00,4.00,0,298.77,306.58,0.0,0.0,0.000,590695.1,590695.1,17229,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459056680,311809.00
03/27/2016 01:45,2,0.000,ALERT,213.51,304.18,60.007,1459057503,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,350202.1,350202.1,23553,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057505,311810.00
03/27/2016 01:45,2,0.000,ALERT,212.83,302.98,60.002,1459057503,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,619223.9,619223.9,17176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057507,311811.00
03/27/2016 01:45,2,0.000,ALERT,213.74,304.18,60.002,1459057503,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,341144.9,341144.9,23999,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057509,311812.00
03/27/2016 01:45,2,0.000,ALERT,213.29,304.48,60.002,1459057503,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,342602.9,342602.9,23956,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057511,311813.00
03/27/2016 01:45,2,0.000,ALERT,212.38,302.98,60.002,1459057503,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,627602.6,627602.6,17390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057514,311814.00
03/27/2016 01:45,2,0.000,ALERT,213.51,303.28,60.002,1459057503,"201051344000585","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,352067.8,352067.8,28522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057516,311815.00
03/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.975,1459057503,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,350499.6,350499.6,28307,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057518,311816.00
03/27/2016 01:45,2,0.000,ALERT,213.74,304.18,59.996,1459057503,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,343987.1,343987.1,28492,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057520,311817.00
03/27/2016 01:45,2,0.000,ALERT,212.83,302.98,60.002,1459057503,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,355133.6,355133.6,28426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057521,311818.00
03/27/2016 01:45,2,0.000,ALERT,212.61,302.07,60.002,1459057503,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,503681.1,503681.1,18107,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057523,311819.00
03/27/2016 01:45,2,0.000,ALERT,213.29,305.08,59.996,1459057503,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,356126.6,356126.6,4021,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057525,311820.00
03/27/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1459057503,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,352461.6,352461.6,28451,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057527,311821.00
03/27/2016 01:45,2,0.000,ALERT,213.29,302.98,60.002,1459057503,"201051344000438","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,354608.2,354608.2,28445,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057528,311822.00
03/27/2016 01:45,2,0.000,ALERT,213.51,302.98,60.007,1459057503,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,348164.3,348164.3,28601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057530,311823.00
03/27/2016 01:45,2,0.000,ALERT,212.61,302.98,59.996,1459057503,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,621781.1,621781.1,17438,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057532,311824.00
03/27/2016 01:45,2,0.000,ALERT,213.29,302.98,59.996,1459057503,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,661916.6,661916.6,17444,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057534,311825.00
03/27/2016 01:45,2,0.000,ALERT,213.29,305.08,59.954,1459057503,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,341637.0,341637.0,23693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057536,311826.00
03/27/2016 01:45,2,0.000,ALERT,212.38,303.58,59.996,1459057503,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,655353.2,655353.2,17338,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057537,311827.00
03/27/2016 01:45,2,0.000,ALERT,213.06,304.48,60.007,1459057503,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,339561.8,339561.8,23969,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057539,311828.00
03/27/2016 01:45,2,0.000,ALERT,213.06,302.68,60.002,1459057503,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,352047.6,352047.6,28507,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057541,311829.00
03/27/2016 01:45,2,0.000,ALERT,213.06,304.48,60.002,1459057503,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,349602.0,349602.0,23900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057543,311830.00
03/27/2016 01:45,2,0.000,ALERT,213.74,304.48,59.996,1459057503,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,347955.7,347955.7,23494,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057545,311831.00
03/27/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1459057503,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,354301.8,354301.8,28322,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057546,311832.00
03/27/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1459057503,"201051344000917","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,351428.6,351428.6,28324,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057548,311833.00
03/27/2016 01:45,2,0.000,ALERT,213.51,303.58,60.002,1459057503,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,356654.2,356654.2,28182,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057550,311834.00
03/27/2016 01:45,2,0.000,ALERT,213.29,302.37,59.996,1459057503,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,348432.8,348432.8,28552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057552,311835.00
03/27/2016 01:45,2,0.000,ALERT,212.38,302.37,60.002,1459057503,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,602712.8,602712.8,17135,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057554,311836.00
03/27/2016 01:45,2,0.000,ALERT,213.51,302.07,59.996,1459057503,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,503931.4,503931.4,18276,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057556,311837.00
03/27/2016 01:45,2,0.000,ALERT,212.83,302.98,59.996,1459057503,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,344890.3,344890.3,28516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057557,311838.00
03/27/2016 01:45,2,0.000,ALERT,212.83,305.08,60.002,1459057503,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,351922.0,351922.0,23931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057559,311839.00
03/27/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1459057503,"201051344001203","219011344069620",0.00,3.00,0,300.87,305.98,0.0,0.0,0.000,351227.8,351227.8,28505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057561,311840.00
03/27/2016 01:45,2,0.000,ALERT,212.38,302.98,59.996,1459057503,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,616286.0,616286.0,17160,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057563,311841.00
03/27/2016 01:45,2,0.000,ALERT,213.51,303.88,60.007,1459057503,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,340750.0,340750.0,23938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057565,311842.00
03/27/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1459057503,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,350114.1,350114.1,28383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057567,311843.00
03/27/2016 01:45,2,0.000,ALERT,212.83,304.18,59.991,1459057503,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,356111.9,356111.9,23340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057568,311844.00
03/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1459057503,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,348780.7,348780.7,23641,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057570,311845.00
03/27/2016 01:45,2,0.000,ALERT,213.06,304.78,60.002,1459057503,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,357514.2,357514.2,23270,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057572,311846.00
03/27/2016 01:45,2,0.000,ALERT,213.06,304.48,60.007,1459057503,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,349391.4,349391.4,23738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057574,311847.00
03/27/2016 01:45,2,0.000,ALERT,213.06,303.88,59.965,1459057503,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,344786.7,344786.7,23980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459057576,311848.00
03/27/2016 01:45,2,0.000,ALERT,213.51,304.78,59.981,1459057503,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,350553.9,350553.9,23408,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057578,311849.00
03/27/2016 01:45,2,0.000,ALERT,212.83,302.07,60.002,1459057503,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,590695.1,590695.1,17231,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057579,311850.00
03/27/2016 01:45,2,0.000,ALERT,213.06,303.28,59.996,1459057503,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,346577.9,346577.9,28512,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459057581,311851.00
03/27/2016 02:00,2,0.000,ALERT,213.51,304.18,59.991,1459058404,"201051344000645","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,350202.1,350202.1,23555,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459058406,311852.00
03/27/2016 02:00,2,0.000,ALERT,212.83,302.68,60.002,1459058404,"274151322000085","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,619223.9,619223.9,17178,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459058407,311853.00
03/27/2016 02:00,2,0.000,ALERT,213.74,304.18,60.007,1459058404,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,341144.9,341144.9,24001,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058409,311854.00
03/27/2016 02:00,2,0.000,ALERT,213.29,304.48,60.002,1459058404,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,342602.9,342602.9,23958,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058411,311855.00
03/27/2016 02:00,2,0.000,ALERT,213.06,303.28,60.039,1459058404,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,346577.9,346577.9,28514,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058413,311856.00
03/27/2016 02:00,2,0.000,ALERT,212.38,302.68,60.012,1459058404,"274151322000052","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,627602.6,627602.6,17392,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058415,311857.00
03/27/2016 02:00,2,0.000,ALERT,213.51,303.28,59.970,1459058404,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,352067.8,352067.8,28524,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058416,311858.00
03/27/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1459058404,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,350499.6,350499.6,28309,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459058418,311859.00
03/27/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1459058404,"201051344000582","219011344069620",0.00,2.50,0,302.37,305.38,0.0,0.0,0.000,343987.1,343987.1,28494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058420,311860.00
03/27/2016 02:00,2,0.000,ALERT,212.83,303.28,59.991,1459058404,"201051344000955","219011344069620",0.00,3.00,0,301.47,304.48,0.0,0.0,0.000,355133.6,355133.6,28428,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058422,311861.00
03/27/2016 02:00,2,0.000,ALERT,212.61,302.07,59.991,1459058404,"274151322000094","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,503681.1,503681.1,18109,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058424,311862.00
03/27/2016 02:00,2,0.000,ALERT,213.06,305.08,59.965,1459058404,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,356126.6,356126.6,4023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058425,311863.00
03/27/2016 02:00,2,0.000,ALERT,213.29,303.58,60.002,1459058404,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,352461.6,352461.6,28453,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459058427,311864.00
03/27/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1459058404,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,354608.2,354608.2,28447,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058429,311865.00
03/27/2016 02:00,2,0.000,ALERT,213.51,302.68,59.996,1459058404,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,348164.3,348164.3,28603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058431,311866.00
03/27/2016 02:00,2,0.000,ALERT,211.93,302.68,59.996,1459058404,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,621781.1,621781.1,17440,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058433,311867.00
03/27/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1459058404,"274151322000076","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,661916.6,661916.6,17446,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058435,311868.00
03/27/2016 02:00,2,0.000,ALERT,213.29,305.08,60.002,1459058404,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.48,0.0,0.0,0.000,341637.0,341637.0,23695,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058437,311869.00
03/27/2016 02:00,2,0.000,ALERT,212.38,303.58,59.991,1459058404,"274151322000095","219011344069620",0.00,3.00,0,302.07,304.78,0.0,0.0,0.000,655353.2,655353.2,17340,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058438,311870.00
03/27/2016 02:00,2,0.000,ALERT,212.83,304.18,59.991,1459058404,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,339561.8,339561.8,23971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058440,311871.00
03/27/2016 02:00,2,0.000,ALERT,213.06,302.07,59.996,1459058404,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,352047.6,352047.6,28509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058442,311872.00
03/27/2016 02:00,2,0.000,ALERT,213.06,304.48,59.996,1459058404,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,349602.0,349602.0,23902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058444,311873.00
03/27/2016 02:00,2,0.000,ALERT,213.74,304.18,59.986,1459058404,"201051344000853","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,347955.7,347955.7,23496,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058446,311874.00
03/27/2016 02:00,2,0.000,ALERT,213.51,302.98,59.991,1459058404,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,354301.8,354301.8,28324,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459058448,311875.00
03/27/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1459058404,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,351428.6,351428.6,28326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058449,311876.00
03/27/2016 02:00,2,0.000,ALERT,213.29,303.28,59.991,1459058404,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,356654.2,356654.2,28184,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058451,311877.00
03/27/2016 02:00,2,0.000,ALERT,213.29,302.68,59.991,1459058404,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,348432.8,348432.8,28554,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058453,311878.00
03/27/2016 02:00,2,0.000,ALERT,211.93,302.07,59.991,1459058404,"274151322000088","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,602712.8,602712.8,17137,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058455,311879.00
03/27/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1459058404,"274151322000068","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,503931.4,503931.4,18278,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058457,311880.00
03/27/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1459058404,"201051344001135","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,344890.3,344890.3,28518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459058459,311881.00
03/27/2016 02:00,2,0.000,ALERT,212.83,304.78,59.981,1459058404,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,351922.0,351922.0,23933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058460,311882.00
03/27/2016 02:00,2,0.000,ALERT,213.06,302.68,59.986,1459058404,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,351227.8,351227.8,28507,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058462,311883.00
03/27/2016 02:00,2,0.000,ALERT,211.93,302.98,60.002,1459058404,"274151322000054","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,616286.0,616286.0,17162,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058464,311884.00
03/27/2016 02:00,2,0.000,ALERT,213.51,304.18,59.991,1459058404,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,340750.0,340750.0,23940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058466,311885.00
03/27/2016 02:00,2,0.000,ALERT,213.29,302.98,59.970,1459058404,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,350114.1,350114.1,28385,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058468,311886.00
03/27/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1459058404,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,356111.9,356111.9,23342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058469,311887.00
03/27/2016 02:00,2,0.000,ALERT,213.29,303.58,59.986,1459058404,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,348780.7,348780.7,23643,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058471,311888.00
03/27/2016 02:00,2,0.000,ALERT,213.29,305.38,60.012,1459058404,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,357514.2,357514.2,23272,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058473,311889.00
03/27/2016 02:00,2,0.000,ALERT,213.06,304.48,59.981,1459058404,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,349391.4,349391.4,23740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058475,311890.00
03/27/2016 02:00,2,0.000,ALERT,213.06,304.18,59.975,1459058404,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,344786.7,344786.7,23982,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058477,311891.00
03/27/2016 02:00,2,0.000,ALERT,213.74,305.08,59.981,1459058404,"201051344000576","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,350553.9,350553.9,23410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058478,311892.00
03/27/2016 02:00,2,0.000,ALERT,212.38,302.07,60.012,1459058404,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,590695.1,590695.1,17233,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459058480,311893.00
03/27/2016 02:15,2,0.000,ALERT,213.74,304.48,60.012,1459059303,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,350202.1,350202.1,23557,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059305,311894.00
03/27/2016 02:15,2,0.000,ALERT,212.61,302.68,60.002,1459059303,"274151322000085","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,619223.9,619223.9,17180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059307,311895.00
03/27/2016 02:15,2,0.000,ALERT,213.96,304.48,60.018,1459059303,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,341144.9,341144.9,24003,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059309,311896.00
03/27/2016 02:15,2,0.000,ALERT,213.29,304.48,60.007,1459059303,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,342602.9,342602.9,23960,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059311,311897.00
03/27/2016 02:15,2,0.000,ALERT,213.06,303.28,59.991,1459059303,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,346577.9,346577.9,28516,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059312,311898.00
03/27/2016 02:15,2,0.000,ALERT,212.61,302.37,60.002,1459059303,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,627602.6,627602.6,17394,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059314,311899.00
03/27/2016 02:15,2,0.000,ALERT,213.29,303.28,60.007,1459059303,"201051344000585","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,352067.8,352067.8,28526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059316,311900.00
03/27/2016 02:15,2,0.000,ALERT,213.06,303.58,60.018,1459059303,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,350499.6,350499.6,28311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059318,311901.00
03/27/2016 02:15,2,0.000,ALERT,213.74,304.18,60.012,1459059303,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,343987.1,343987.1,28496,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059320,311902.00
03/27/2016 02:15,2,0.000,ALERT,212.83,303.28,60.012,1459059303,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,355133.6,355133.6,28430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059321,311903.00
03/27/2016 02:15,2,0.000,ALERT,212.61,302.07,60.007,1459059303,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,503681.1,503681.1,18111,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059323,311904.00
03/27/2016 02:15,2,0.000,ALERT,213.51,305.38,60.002,1459059303,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,356126.6,356126.6,4025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059325,311905.00
03/27/2016 02:15,2,0.000,ALERT,213.06,303.88,60.012,1459059303,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,352461.6,352461.6,28455,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059327,311906.00
03/27/2016 02:15,2,0.000,ALERT,213.51,303.28,60.002,1459059303,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,354608.2,354608.2,28449,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059329,311907.00
03/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1459059303,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,348164.3,348164.3,28605,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059331,311908.00
03/27/2016 02:15,2,0.000,ALERT,212.61,302.98,59.975,1459059303,"274151322000083","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,621781.1,621781.1,17442,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059333,311909.00
03/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.007,1459059303,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,661916.6,661916.6,17448,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059334,311910.00
03/27/2016 02:15,2,0.000,ALERT,213.29,305.08,59.954,1459059303,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,341637.0,341637.0,23697,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059336,311911.00
03/27/2016 02:15,2,0.000,ALERT,212.61,303.58,60.023,1459059303,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,655353.2,655353.2,17342,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059338,311912.00
03/27/2016 02:15,2,0.000,ALERT,213.29,304.48,60.002,1459059303,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,339561.8,339561.8,23973,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059340,311913.00
03/27/2016 02:15,2,0.000,ALERT,213.06,302.37,59.996,1459059303,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,352047.6,352047.6,28511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059342,311914.00
03/27/2016 02:15,2,0.000,ALERT,213.29,304.78,60.002,1459059303,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,349602.0,349602.0,23904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059343,311915.00
03/27/2016 02:15,2,0.000,ALERT,213.96,304.48,59.996,1459059303,"201051344000853","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,347955.7,347955.7,23498,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059345,311916.00
03/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.007,1459059303,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,354301.8,354301.8,28326,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059347,311917.00
03/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.007,1459059303,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,351428.6,351428.6,28328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059349,311918.00
03/27/2016 02:15,2,0.000,ALERT,213.74,303.58,59.970,1459059303,"201051344001145","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,356654.2,356654.2,28186,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059351,311919.00
03/27/2016 02:15,2,0.000,ALERT,213.29,302.37,59.991,1459059303,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,348432.8,348432.8,28556,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059352,311920.00
03/27/2016 02:15,2,0.000,ALERT,212.38,302.37,59.975,1459059303,"274151322000088","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,602712.8,602712.8,17139,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059354,311921.00
03/27/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1459059303,"274151322000068","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,503931.4,503931.4,18280,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059356,311922.00
03/27/2016 02:15,2,0.000,ALERT,212.83,303.28,60.002,1459059303,"201051344001135","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,344890.3,344890.3,28520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059358,311923.00
03/27/2016 02:15,2,0.000,ALERT,213.06,305.38,59.996,1459059303,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,351922.0,351922.0,23935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059360,311924.00
03/27/2016 02:15,2,0.000,ALERT,213.29,302.98,59.991,1459059303,"201051344001203","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,351227.8,351227.8,28509,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059362,311925.00
03/27/2016 02:15,2,0.000,ALERT,212.61,302.68,59.986,1459059303,"274151322000054","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,616286.0,616286.0,17164,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059363,311926.00
03/27/2016 02:15,2,0.000,ALERT,213.74,304.48,59.954,1459059303,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,340750.0,340750.0,23942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059365,311927.00
03/27/2016 02:15,2,0.000,ALERT,213.06,303.28,59.991,1459059303,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,350114.1,350114.1,28387,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059367,311928.00
03/27/2016 02:15,2,0.000,ALERT,213.29,304.78,60.034,1459059303,"201051344000900","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,356111.9,356111.9,23344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059369,311929.00
03/27/2016 02:15,2,0.000,ALERT,213.51,303.88,59.996,1459059303,"201051344000648","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,348780.7,348780.7,23645,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459059371,311930.00
03/27/2016 02:15,2,0.000,ALERT,213.29,305.08,60.007,1459059303,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,357514.2,357514.2,23274,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059372,311931.00
03/27/2016 02:15,2,0.000,ALERT,213.29,304.78,60.002,1459059303,"201051344000983","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,349391.4,349391.4,23742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059374,311932.00
03/27/2016 02:15,2,0.000,ALERT,213.51,304.48,60.002,1459059303,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,344786.7,344786.7,23984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059376,311933.00
03/27/2016 02:15,2,0.000,ALERT,213.74,305.08,59.996,1459059303,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,350553.9,350553.9,23412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059378,311934.00
03/27/2016 02:15,2,0.000,ALERT,212.83,302.07,60.002,1459059303,"274151322000087","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,590695.1,590695.1,17235,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459059380,311935.00
03/27/2016 02:30,2,0.000,ALERT,213.74,304.18,59.991,1459060203,"201051344000645","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,350202.1,350202.1,23559,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060205,311936.00
03/27/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1459060203,"274151322000085","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,619223.9,619223.9,17182,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060207,311937.00
03/27/2016 02:30,2,0.000,ALERT,213.96,304.48,60.002,1459060203,"201051344000633","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,341144.9,341144.9,24005,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060209,311938.00
03/27/2016 02:30,2,0.000,ALERT,213.29,304.48,59.981,1459060203,"201051344000469","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,342602.9,342602.9,23962,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060211,311939.00
03/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1459060203,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,346577.9,346577.9,28518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060213,311940.00
03/27/2016 02:30,2,0.000,ALERT,212.38,302.37,59.991,1459060203,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,627602.6,627602.6,17396,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060214,311941.00
03/27/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1459060203,"201051344000585","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,352067.8,352067.8,28528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060216,311942.00
03/27/2016 02:30,2,0.000,ALERT,213.29,303.58,59.996,1459060203,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,350499.6,350499.6,28313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060218,311943.00
03/27/2016 02:30,2,0.000,ALERT,213.96,304.18,60.034,1459060203,"201051344000582","219011344069620",0.00,2.50,0,302.37,305.68,0.0,0.0,0.000,343987.1,343987.1,28498,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060220,311944.00
03/27/2016 02:30,2,0.000,ALERT,213.06,303.28,60.002,1459060203,"201051344000955","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,355133.6,355133.6,28432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060221,311945.00
03/27/2016 02:30,2,0.000,ALERT,212.61,301.77,59.996,1459060203,"274151322000094","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,503681.1,503681.1,18113,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060223,311946.00
03/27/2016 02:30,2,0.000,ALERT,213.51,305.08,59.954,1459060203,"201051344000579","219011344069620",0.00,3.00,0,303.58,306.88,0.0,0.0,0.000,356126.6,356126.6,4027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060225,311947.00
03/27/2016 02:30,2,0.000,ALERT,213.29,303.58,60.002,1459060203,"201051344000890","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,352461.6,352461.6,28457,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060227,311948.00
03/27/2016 02:30,2,0.000,ALERT,213.74,303.28,60.002,1459060203,"201051344000438","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,354608.2,354608.2,28451,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060229,311949.00
03/27/2016 02:30,2,0.000,ALERT,213.51,302.68,59.991,1459060203,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,348164.3,348164.3,28607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060231,311950.00
