ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 02:30,2,0.000,ALERT,212.83,302.37,60.028,1459060203,"274151322000083","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,621781.1,621781.1,17444,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459060233,311951.00
03/27/2016 02:30,2,0.000,ALERT,213.29,302.68,60.002,1459060203,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,661916.6,661916.6,17450,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060234,311952.00
03/27/2016 02:30,2,0.000,ALERT,213.29,305.08,60.002,1459060203,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,341637.0,341637.0,23699,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060236,311953.00
03/27/2016 02:30,2,0.000,ALERT,212.83,303.28,60.007,1459060203,"274151322000095","219011344069620",0.00,3.00,0,301.77,304.78,0.0,0.0,0.000,655353.2,655353.2,17344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459060238,311954.00
03/27/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1459060203,"201051344000988","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,339561.8,339561.8,23975,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060240,311955.00
03/27/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1459060203,"201051344001025","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,352047.6,352047.6,28513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060242,311956.00
03/27/2016 02:30,2,0.000,ALERT,213.06,304.18,60.023,1459060203,"201051344000458","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,349602.0,349602.0,23906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459060244,311957.00
03/27/2016 02:30,2,0.000,ALERT,213.96,304.18,60.002,1459060203,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,347955.7,347955.7,23500,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060246,311958.00
03/27/2016 02:30,2,0.000,ALERT,213.74,302.98,60.002,1459060203,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,354301.8,354301.8,28328,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060247,311959.00
03/27/2016 02:30,2,0.000,ALERT,213.51,302.37,60.007,1459060203,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,351428.6,351428.6,28330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060249,311960.00
03/27/2016 02:30,2,0.000,ALERT,213.74,303.58,60.002,1459060203,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,356654.2,356654.2,28188,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060251,311961.00
03/27/2016 02:30,2,0.000,ALERT,213.51,302.37,60.007,1459060203,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,348432.8,348432.8,28558,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060253,311962.00
03/27/2016 02:30,2,0.000,ALERT,212.16,302.07,59.996,1459060203,"274151322000088","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,602712.8,602712.8,17141,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060254,311963.00
03/27/2016 02:30,2,0.000,ALERT,213.51,301.47,60.023,1459060203,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,503931.4,503931.4,18282,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060256,311964.00
03/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.996,1459060203,"201051344001135","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,344890.3,344890.3,28522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060258,311965.00
03/27/2016 02:30,2,0.000,ALERT,213.06,305.08,60.002,1459060203,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,351922.0,351922.0,23937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060260,311966.00
03/27/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1459060203,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,351227.8,351227.8,28511,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459060262,311967.00
03/27/2016 02:30,2,0.000,ALERT,212.61,302.07,60.002,1459060203,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,616286.0,616286.0,17166,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060264,311968.00
03/27/2016 02:30,2,0.000,ALERT,213.51,304.18,59.996,1459060203,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,340750.0,340750.0,23944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060265,311969.00
03/27/2016 02:30,2,0.000,ALERT,213.29,302.98,59.975,1459060203,"201051344001093","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,350114.1,350114.1,28389,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060267,311970.00
03/27/2016 02:30,2,0.000,ALERT,213.29,304.48,59.996,1459060203,"201051344000900","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,356111.9,356111.9,23346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459060269,311971.00
03/27/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1459060203,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,348780.7,348780.7,23647,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060271,311972.00
03/27/2016 02:30,2,0.000,ALERT,213.29,305.08,60.002,1459060203,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,357514.2,357514.2,23276,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060273,311973.00
03/27/2016 02:30,2,0.000,ALERT,213.29,304.78,60.002,1459060203,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,349391.4,349391.4,23744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060275,311974.00
03/27/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1459060203,"201051344001158","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,344786.7,344786.7,23986,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060276,311975.00
03/27/2016 02:30,2,0.000,ALERT,213.74,304.78,60.007,1459060203,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,350553.9,350553.9,23414,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060278,311976.00
03/27/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1459060203,"274151322000087","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,590695.1,590695.1,17237,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459060280,311977.00
03/27/2016 02:45,2,0.000,ALERT,213.96,304.78,59.959,1459061103,"201051344000645","219011344069620",0.00,3.30,0,290.35,306.58,0.0,0.0,0.000,350202.1,350202.1,23561,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061105,311978.00
03/27/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1459061103,"274151322000085","219011344069620",0.00,3.70,0,289.15,304.78,0.0,0.0,0.000,619223.9,619223.9,17184,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061107,311979.00
03/27/2016 02:45,2,0.000,ALERT,213.96,304.18,59.981,1459061103,"201051344000633","219011344069620",0.00,2.50,0,288.55,305.68,0.0,0.0,0.000,341144.9,341144.9,24007,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061109,311980.00
03/27/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1459061103,"201051344000469","219011344069620",0.00,2.00,0,289.45,305.98,0.0,0.0,0.000,342602.9,342602.9,23964,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061110,311981.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1459061103,"201051344000646","219011344069620",0.00,2.50,0,289.45,304.78,0.0,0.0,0.000,346577.9,346577.9,28520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061112,311982.00
03/27/2016 02:45,2,0.000,ALERT,212.61,302.98,59.986,1459061103,"274151322000052","219011344069620",0.00,3.30,0,288.55,304.78,0.0,0.0,0.000,627602.6,627602.6,17398,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061114,311983.00
03/27/2016 02:45,2,0.000,ALERT,213.74,303.88,60.023,1459061103,"201051344000585","219011344069620",0.00,3.30,0,289.45,305.08,0.0,0.0,0.000,352067.8,352067.8,28530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061116,311984.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.88,60.034,1459061103,"201051344001230","219011344069620",0.00,3.00,0,290.35,305.08,0.0,0.0,0.000,350499.6,350499.6,28315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061118,311985.00
03/27/2016 02:45,2,0.000,ALERT,214.19,304.48,59.986,1459061103,"201051344000582","219011344069620",0.00,2.50,0,290.95,305.68,0.0,0.0,0.000,343987.1,343987.1,28500,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061119,311986.00
03/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.991,1459061103,"201051344000955","219011344069620",0.00,3.00,0,290.05,304.78,0.0,0.0,0.000,355133.6,355133.6,28434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061121,311987.00
03/27/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1459061103,"274151322000094","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,503681.1,503681.1,18115,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061123,311988.00
03/27/2016 02:45,2,0.000,ALERT,213.51,305.38,59.991,1459061103,"201051344000579","219011344069620",0.00,3.30,0,290.95,306.88,0.0,0.0,0.000,356126.6,356126.6,4029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061125,311989.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1459061103,"201051344000890","219011344069620",0.00,3.30,0,290.65,305.98,0.0,0.0,0.000,352461.6,352461.6,28459,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061127,311990.00
03/27/2016 02:45,2,0.000,ALERT,213.74,303.58,59.949,1459061103,"201051344000438","219011344069620",0.00,2.50,0,290.05,305.08,0.0,0.0,0.000,354608.2,354608.2,28453,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061129,311991.00
03/27/2016 02:45,2,0.000,ALERT,213.74,302.98,59.986,1459061103,"201051344000417","219011344069620",0.00,3.00,0,289.45,304.18,0.0,0.0,0.000,348164.3,348164.3,28609,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061130,311992.00
03/27/2016 02:45,2,0.000,ALERT,212.83,302.98,60.023,1459061103,"274151322000083","219011344069620",0.00,3.30,0,289.15,304.78,0.0,0.0,0.000,621781.1,621781.1,17446,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061132,311993.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.28,59.986,1459061103,"274151322000076","219011344069620",0.00,3.30,0,289.15,305.08,0.0,0.0,0.000,661916.6,661916.6,17452,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061134,311994.00
03/27/2016 02:45,2,0.000,ALERT,213.51,305.38,59.991,1459061103,"201051344000868","219011344069620",0.00,3.00,0,290.95,306.88,0.0,0.0,0.000,341637.0,341637.0,23701,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061136,311995.00
03/27/2016 02:45,2,0.000,ALERT,212.83,303.88,59.991,1459061103,"274151322000095","219011344069620",0.00,3.00,0,290.05,305.68,0.0,0.0,0.000,655353.2,655353.2,17346,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061138,311996.00
03/27/2016 02:45,2,0.000,ALERT,213.29,304.48,59.991,1459061103,"201051344000988","219011344069620",0.00,3.30,0,288.25,305.68,0.0,0.0,0.000,339561.8,339561.8,23977,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061140,311997.00
03/27/2016 02:45,2,0.000,ALERT,213.51,302.98,60.002,1459061103,"201051344001025","219011344069620",0.00,2.50,0,289.45,305.38,0.0,0.0,0.000,352047.6,352047.6,28515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061141,311998.00
03/27/2016 02:45,2,0.000,ALERT,213.29,304.78,60.002,1459061103,"201051344000458","219011344069620",0.00,4.00,0,290.35,306.58,0.0,0.0,0.000,349602.0,349602.0,23908,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061143,311999.00
03/27/2016 02:45,2,0.000,ALERT,213.74,304.18,59.991,1459061103,"201051344000853","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,347955.7,347955.7,23502,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061145,312000.00
03/27/2016 02:45,2,0.000,ALERT,213.96,303.58,59.991,1459061103,"201051344000685","219011344069620",0.00,3.00,0,290.05,304.78,0.0,0.0,0.000,354301.8,354301.8,28330,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061147,312001.00
03/27/2016 02:45,2,0.000,ALERT,213.74,302.98,59.996,1459061103,"201051344000917","219011344069620",0.00,4.00,0,288.85,304.18,0.0,0.0,0.000,351428.6,351428.6,28332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061149,312002.00
03/27/2016 02:45,2,0.000,ALERT,213.96,303.88,60.034,1459061103,"201051344001145","219011344069620",0.00,3.00,0,290.35,305.68,0.0,0.0,0.000,356654.2,356654.2,28190,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061151,312003.00
03/27/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1459061103,"201051344000651","219011344069620",0.00,2.00,0,289.45,304.48,0.0,0.0,0.000,348432.8,348432.8,28560,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061153,312004.00
03/27/2016 02:45,2,0.000,ALERT,212.38,302.68,59.991,1459061103,"274151322000088","219011344069620",0.00,4.00,0,288.55,304.18,0.0,0.0,0.000,602712.8,602712.8,17143,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061155,312005.00
03/27/2016 02:45,2,0.000,ALERT,213.29,302.37,59.981,1459061103,"274151322000068","219011344069620",0.00,4.00,0,288.55,303.58,0.0,0.0,0.000,503931.4,503931.4,18284,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061157,312006.00
03/27/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1459061103,"201051344001135","219011344069620",0.00,3.00,0,290.05,305.38,0.0,0.0,0.000,344890.3,344890.3,28524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061159,312007.00
03/27/2016 02:45,2,0.000,ALERT,213.06,305.08,59.996,1459061103,"201051344000594","219011344069620",0.00,3.00,0,290.35,306.28,0.0,0.0,0.000,351922.0,351922.0,23939,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061161,312008.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1459061103,"201051344001203","219011344069620",0.00,2.50,0,289.75,306.58,0.0,0.0,0.000,351227.8,351227.8,28513,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061162,312009.00
03/27/2016 02:45,2,0.000,ALERT,212.61,302.98,59.981,1459061103,"274151322000054","219011344069620",0.00,4.00,0,289.15,304.48,0.0,0.0,0.000,616286.0,616286.0,17168,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061164,312010.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.88,60.002,1459061103,"201051344000867","219011344069620",0.00,3.30,0,289.45,306.58,0.0,0.0,0.000,340750.0,340750.0,23946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061166,312011.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.58,59.996,1459061103,"201051344001093","219011344069620",0.00,3.70,0,290.05,304.78,0.0,0.0,0.000,350114.1,350114.1,28391,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459061168,312012.00
03/27/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1459061103,"201051344000900","219011344069620",0.00,3.00,0,290.05,305.68,0.0,0.0,0.000,356111.9,356111.9,23348,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061170,312013.00
03/27/2016 02:45,2,0.000,ALERT,213.51,303.88,59.944,1459061103,"201051344000648","219011344069620",0.00,2.00,0,289.45,305.98,0.0,0.0,0.000,348780.7,348780.7,23649,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061172,312014.00
03/27/2016 02:45,2,0.000,ALERT,213.74,305.38,59.954,1459061103,"201051344000569","219011344069620",0.00,3.00,0,290.65,306.88,0.0,0.0,0.000,357514.2,357514.2,23278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061173,312015.00
03/27/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1459061103,"201051344000983","219011344069620",0.00,3.30,0,290.65,306.58,0.0,0.0,0.000,349391.4,349391.4,23746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061175,312016.00
03/27/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1459061103,"201051344001158","219011344069620",0.00,2.00,0,290.05,305.98,0.0,0.0,0.000,344786.7,344786.7,23988,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061177,312017.00
03/27/2016 02:45,2,0.000,ALERT,213.96,305.38,59.975,1459061103,"201051344000576","219011344069620",0.00,3.00,0,290.65,306.28,0.0,0.0,0.000,350553.9,350553.9,23416,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061179,312018.00
03/27/2016 02:45,2,0.000,ALERT,213.06,302.07,59.986,1459061103,"274151322000087","219011344069620",0.00,4.00,0,288.25,303.88,0.0,0.0,0.000,590695.1,590695.1,17239,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459061180,312019.00
03/27/2016 03:00,2,0.000,ALERT,214.19,305.08,59.949,1459062003,"201051344000645","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,350202.1,350202.1,23563,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062005,312020.00
03/27/2016 03:00,2,0.000,ALERT,213.06,303.58,59.965,1459062003,"274151322000085","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,619223.9,619223.9,17186,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062007,312021.00
03/27/2016 03:00,2,0.000,ALERT,213.96,304.78,59.986,1459062003,"201051344000633","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,341144.9,341144.9,24009,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062009,312022.00
03/27/2016 03:00,2,0.000,ALERT,213.74,305.08,59.981,1459062003,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,342602.9,342602.9,23966,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062011,312023.00
03/27/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1459062003,"201051344000646","219011344069620",0.00,2.50,0,301.17,315.00,0.0,0.0,0.000,346577.9,346577.9,28522,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062013,312024.00
03/27/2016 03:00,2,0.000,ALERT,212.83,303.88,59.975,1459062003,"274151322000052","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,627602.6,627602.6,17400,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062015,312025.00
03/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.981,1459062003,"201051344000585","219011344069620",0.00,3.30,0,301.17,314.70,0.0,0.0,0.000,352067.8,352067.8,28532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062016,312026.00
03/27/2016 03:00,2,0.000,ALERT,213.51,303.58,59.981,1459062003,"201051344001230","219011344069620",0.00,3.00,0,301.77,315.60,0.0,0.0,0.000,350499.6,350499.6,28317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062018,312027.00
03/27/2016 03:00,2,0.000,ALERT,213.96,304.18,59.975,1459062003,"201051344000582","219011344069620",0.00,2.50,0,302.37,315.60,0.0,0.0,0.000,343987.1,343987.1,28502,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062020,312028.00
03/27/2016 03:00,2,0.000,ALERT,213.06,303.28,59.970,1459062003,"201051344000955","219011344069620",0.00,3.00,0,301.47,315.00,0.0,0.0,0.000,355133.6,355133.6,28436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062022,312029.00
03/27/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1459062003,"274151322000094","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,503681.1,503681.1,18117,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062024,312030.00
03/27/2016 03:00,2,0.000,ALERT,213.51,305.68,59.996,1459062003,"201051344000579","219011344069620",0.00,3.00,0,303.58,308.09,0.0,0.0,0.000,356126.6,356126.6,4031,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062025,312031.00
03/27/2016 03:00,2,0.000,ALERT,213.29,303.88,59.970,1459062003,"201051344000890","219011344069620",0.00,3.30,0,302.07,316.50,0.0,0.0,0.000,352461.6,352461.6,28461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062027,312032.00
03/27/2016 03:00,2,0.000,ALERT,213.74,303.58,60.018,1459062003,"201051344000438","219011344069620",0.00,2.50,0,301.77,315.30,0.0,0.0,0.000,354608.2,354608.2,28455,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062029,312033.00
03/27/2016 03:00,2,0.000,ALERT,213.96,302.98,59.986,1459062003,"201051344000417","219011344069620",0.00,3.00,0,301.17,314.70,0.0,0.0,0.000,348164.3,348164.3,28611,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062031,312034.00
03/27/2016 03:00,2,0.000,ALERT,213.06,303.28,59.975,1459062003,"274151322000083","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,621781.1,621781.1,17448,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062033,312035.00
03/27/2016 03:00,2,0.000,ALERT,213.51,303.88,59.970,1459062003,"274151322000076","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,661916.6,661916.6,17454,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062034,312036.00
03/27/2016 03:00,2,0.000,ALERT,213.74,305.68,59.991,1459062003,"201051344000868","219011344069620",0.00,3.00,0,303.28,308.39,0.0,0.0,0.000,341637.0,341637.0,23703,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062036,312037.00
03/27/2016 03:00,2,0.000,ALERT,212.83,304.48,59.981,1459062003,"274151322000095","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,655353.2,655353.2,17348,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062038,312038.00
03/27/2016 03:00,2,0.000,ALERT,213.29,304.78,59.965,1459062003,"201051344000988","219011344069620",0.00,3.00,0,299.97,306.58,0.0,0.0,0.000,339561.8,339561.8,23979,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062040,312039.00
03/27/2016 03:00,2,0.000,ALERT,213.51,302.98,59.986,1459062003,"201051344001025","219011344069620",0.00,2.00,0,301.17,315.30,0.0,0.0,0.000,352047.6,352047.6,28517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062042,312040.00
03/27/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1459062003,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.78,0.0,0.0,0.000,349602.0,349602.0,23910,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062044,312041.00
03/27/2016 03:00,2,0.000,ALERT,213.96,304.78,60.002,1459062003,"201051344000853","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,347955.7,347955.7,23504,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062045,312042.00
03/27/2016 03:00,2,0.000,ALERT,213.96,303.58,59.986,1459062003,"201051344000685","219011344069620",0.00,3.00,0,301.17,315.60,0.0,0.0,0.000,354301.8,354301.8,28332,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062047,312043.00
03/27/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1459062003,"201051344000917","219011344069620",0.00,4.00,0,300.27,313.80,0.0,0.0,0.000,351428.6,351428.6,28334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062049,312044.00
03/27/2016 03:00,2,0.000,ALERT,213.96,303.88,59.991,1459062003,"201051344001145","219011344069620",0.00,3.00,0,301.77,316.20,0.0,0.0,0.000,356654.2,356654.2,28192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062051,312045.00
03/27/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1459062003,"201051344000651","219011344069620",0.00,2.00,0,301.17,314.40,0.0,0.0,0.000,348432.8,348432.8,28562,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062053,312046.00
03/27/2016 03:00,2,0.000,ALERT,212.38,303.28,59.991,1459062003,"274151322000088","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,602712.8,602712.8,17145,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062054,312047.00
03/27/2016 03:00,2,0.000,ALERT,213.96,302.98,59.975,1459062003,"274151322000068","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,503931.4,503931.4,18286,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062056,312048.00
03/27/2016 03:00,2,0.000,ALERT,213.29,303.58,60.002,1459062003,"201051344001135","219011344069620",0.00,3.00,0,301.77,315.30,0.0,0.0,0.000,344890.3,344890.3,28526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062059,312049.00
03/27/2016 03:00,2,0.000,ALERT,213.29,305.38,59.996,1459062003,"201051344000594","219011344069620",0.00,2.50,0,302.37,307.78,0.0,0.0,0.000,351922.0,351922.0,23941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062060,312050.00
03/27/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1459062003,"201051344001203","219011344069620",0.00,2.50,0,301.47,316.20,0.0,0.0,0.000,351227.8,351227.8,28515,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062062,312051.00
03/27/2016 03:00,2,0.000,ALERT,212.83,303.58,59.996,1459062003,"274151322000054","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,616286.0,616286.0,17170,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062064,312052.00
03/27/2016 03:00,2,0.000,ALERT,213.96,304.48,60.002,1459062003,"201051344000867","219011344069620",0.00,3.70,0,302.07,308.09,0.0,0.0,0.000,340750.0,340750.0,23948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062066,312053.00
03/27/2016 03:00,2,0.000,ALERT,213.51,303.28,60.002,1459062003,"201051344001093","219011344069620",0.00,3.70,0,301.47,314.40,0.0,0.0,0.000,350114.1,350114.1,28393,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062067,312054.00
03/27/2016 03:00,2,0.000,ALERT,213.29,304.78,59.996,1459062003,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,356111.9,356111.9,23350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062069,312055.00
03/27/2016 03:00,2,0.000,ALERT,213.74,304.18,60.002,1459062003,"201051344000648","219011344069620",0.00,2.00,0,302.07,307.48,0.0,0.0,0.000,348780.7,348780.7,23651,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062071,312056.00
03/27/2016 03:00,2,0.000,ALERT,213.51,305.38,59.954,1459062003,"201051344000569","219011344069620",0.00,3.00,0,303.28,308.39,0.0,0.0,0.000,357514.2,357514.2,23280,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062073,312057.00
03/27/2016 03:00,2,0.000,ALERT,213.51,305.08,60.002,1459062003,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.78,0.0,0.0,0.000,349391.4,349391.4,23748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062075,312058.00
03/27/2016 03:00,2,0.000,ALERT,213.74,304.78,59.949,1459062003,"201051344001158","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,344786.7,344786.7,23990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062076,312059.00
03/27/2016 03:00,2,0.000,ALERT,214.19,305.38,59.991,1459062003,"201051344000576","219011344069620",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,350553.9,350553.9,23418,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062078,312060.00
03/27/2016 03:00,2,0.000,ALERT,213.06,302.98,59.991,1459062003,"274151322000087","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,590695.1,590695.1,17241,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062080,312061.00
03/27/2016 03:15,2,0.000,ALERT,213.51,304.48,59.970,1459062904,"201051344000645","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,350202.1,350202.1,23565,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062906,312062.00
03/27/2016 03:15,2,0.000,ALERT,212.61,303.28,59.954,1459062904,"274151322000085","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,619223.9,619223.9,17188,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062908,312063.00
03/27/2016 03:15,2,0.000,ALERT,213.74,303.88,59.975,1459062904,"201051344000633","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,341144.9,341144.9,24011,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062910,312064.00
03/27/2016 03:15,2,0.000,ALERT,213.29,304.48,59.981,1459062904,"201051344000469","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,342602.9,342602.9,23968,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062912,312065.00
03/27/2016 03:15,2,0.000,ALERT,213.51,303.58,60.007,1459062904,"201051344000646","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,346577.9,346577.9,28524,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062914,312066.00
03/27/2016 03:15,2,0.000,ALERT,212.38,303.58,59.944,1459062904,"274151322000052","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,627602.6,627602.6,17402,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062915,312067.00
03/27/2016 03:15,2,0.000,ALERT,213.51,303.58,59.970,1459062904,"201051344000585","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,352067.8,352067.8,28534,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062917,312068.00
03/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.970,1459062904,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,350499.6,350499.6,28319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062919,312069.00
03/27/2016 03:15,2,0.000,ALERT,213.96,304.18,59.981,1459062904,"201051344000582","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,343987.1,343987.1,28504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062921,312070.00
03/27/2016 03:15,2,0.000,ALERT,213.06,303.28,59.981,1459062904,"201051344000955","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,355133.6,355133.6,28438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062923,312071.00
03/27/2016 03:15,2,0.000,ALERT,212.61,302.07,59.981,1459062904,"274151322000094","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,503681.1,503681.1,18119,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062924,312072.00
03/27/2016 03:15,2,0.000,ALERT,213.29,305.08,60.007,1459062904,"201051344000579","219011344069620",0.00,3.30,0,303.58,307.18,0.0,0.0,0.000,356126.6,356126.6,4033,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062926,312073.00
03/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.981,1459062904,"201051344000890","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,352461.6,352461.6,28463,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062928,312074.00
03/27/2016 03:15,2,0.000,ALERT,213.74,303.58,59.975,1459062904,"201051344000438","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,354608.2,354608.2,28457,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062930,312075.00
03/27/2016 03:15,2,0.000,ALERT,213.74,302.98,59.996,1459062904,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,348164.3,348164.3,28613,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062932,312076.00
03/27/2016 03:15,2,0.000,ALERT,212.61,302.68,59.981,1459062904,"274151322000083","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,621781.1,621781.1,17450,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062933,312077.00
03/27/2016 03:15,2,0.000,ALERT,213.29,302.68,59.981,1459062904,"274151322000076","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,661916.6,661916.6,17456,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062935,312078.00
03/27/2016 03:15,2,0.000,ALERT,213.29,305.38,59.965,1459062904,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,341637.0,341637.0,23705,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062937,312079.00
03/27/2016 03:15,2,0.000,ALERT,212.61,303.58,59.991,1459062904,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,655353.2,655353.2,17350,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062939,312080.00
03/27/2016 03:15,2,0.000,ALERT,213.06,304.18,59.991,1459062904,"201051344000988","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,339561.8,339561.8,23981,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062941,312081.00
03/27/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1459062904,"201051344001025","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,352047.6,352047.6,28519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062942,312082.00
03/27/2016 03:15,2,0.000,ALERT,213.29,304.48,59.986,1459062904,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,349602.0,349602.0,23912,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062944,312083.00
03/27/2016 03:15,2,0.000,ALERT,213.96,304.48,59.975,1459062904,"201051344000853","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,347955.7,347955.7,23506,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062946,312084.00
03/27/2016 03:15,2,0.000,ALERT,213.96,303.58,59.986,1459062904,"201051344000685","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,354301.8,354301.8,28334,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062948,312085.00
03/27/2016 03:15,2,0.000,ALERT,213.74,302.98,59.991,1459062904,"201051344000917","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,351428.6,351428.6,28336,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062950,312086.00
03/27/2016 03:15,2,0.000,ALERT,213.96,303.58,59.996,1459062904,"201051344001145","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,356654.2,356654.2,28194,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062951,312087.00
03/27/2016 03:15,2,0.000,ALERT,213.74,302.68,59.996,1459062904,"201051344000651","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,348432.8,348432.8,28564,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062953,312088.00
03/27/2016 03:15,2,0.000,ALERT,212.38,302.68,59.981,1459062904,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,602712.8,602712.8,17147,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062955,312089.00
03/27/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1459062904,"274151322000068","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,503931.4,503931.4,18288,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062957,312090.00
03/27/2016 03:15,2,0.000,ALERT,213.29,303.58,59.996,1459062904,"201051344001135","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,344890.3,344890.3,28528,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062959,312091.00
03/27/2016 03:15,2,0.000,ALERT,213.29,305.38,59.949,1459062904,"201051344000594","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,351922.0,351922.0,23943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062961,312092.00
03/27/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1459062904,"201051344001203","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,351227.8,351227.8,28517,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062962,312093.00
03/27/2016 03:15,2,0.000,ALERT,212.61,303.28,59.965,1459062904,"274151322000054","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,616286.0,616286.0,17172,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062964,312094.00
03/27/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1459062904,"201051344000867","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,340750.0,340750.0,23950,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062966,312095.00
