ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 03:15,2,0.000,ALERT,213.51,303.28,60.002,1459062904,"201051344001093","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,350114.1,350114.1,28395,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062968,312096.00
03/27/2016 03:15,2,0.000,ALERT,213.51,305.08,59.981,1459062904,"201051344000900","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,356111.9,356111.9,23352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062970,312097.00
03/27/2016 03:15,2,0.000,ALERT,213.74,304.18,60.039,1459062904,"201051344000648","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,348780.7,348780.7,23653,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062972,312098.00
03/27/2016 03:15,2,0.000,ALERT,213.51,305.38,60.007,1459062904,"201051344000569","219011344069620",0.00,3.00,0,303.88,307.48,0.0,0.0,0.000,357514.2,357514.2,23282,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062973,312099.00
03/27/2016 03:15,2,0.000,ALERT,213.51,304.78,60.034,1459062904,"201051344000983","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,349391.4,349391.4,23750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062975,312100.00
03/27/2016 03:15,2,0.000,ALERT,213.29,304.78,59.986,1459062904,"201051344001158","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,344786.7,344786.7,23992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062977,312101.00
03/27/2016 03:15,2,0.000,ALERT,213.96,305.08,60.012,1459062904,"201051344000576","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,350553.9,350553.9,23420,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459062979,312102.00
03/27/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1459062904,"274151322000087","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,590695.1,590695.1,17243,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459062981,312103.00
03/27/2016 03:30,2,0.000,ALERT,213.96,304.78,59.991,1459063803,"201051344000645","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,350202.1,350202.1,23567,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063805,312104.00
03/27/2016 03:30,2,0.000,ALERT,213.06,303.28,59.996,1459063803,"274151322000085","219011344069620",0.00,3.70,0,301.47,304.48,0.0,0.0,0.000,619223.9,619223.9,17190,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063807,312105.00
03/27/2016 03:30,2,0.000,ALERT,214.19,304.78,60.039,1459063803,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,341144.9,341144.9,24013,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063809,312106.00
03/27/2016 03:30,2,0.000,ALERT,213.51,304.78,60.012,1459063803,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,342602.9,342602.9,23970,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063811,312107.00
03/27/2016 03:30,2,0.000,ALERT,213.51,303.58,60.002,1459063803,"201051344000646","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,346577.9,346577.9,28526,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063813,312108.00
03/27/2016 03:30,2,0.000,ALERT,212.61,303.88,60.002,1459063803,"274151322000052","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,627602.6,627602.6,17404,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063815,312109.00
03/27/2016 03:30,2,0.000,ALERT,213.96,303.88,60.002,1459063803,"201051344000585","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,352067.8,352067.8,28536,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063816,312110.00
03/27/2016 03:30,2,0.000,ALERT,213.74,303.88,59.991,1459063803,"201051344001230","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,350499.6,350499.6,28321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063818,312111.00
03/27/2016 03:30,2,0.000,ALERT,214.19,304.48,60.007,1459063803,"201051344000582","219011344069620",0.00,2.50,0,302.68,305.98,0.0,0.0,0.000,343987.1,343987.1,28506,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063820,312112.00
03/27/2016 03:30,2,0.000,ALERT,213.51,303.58,59.996,1459063803,"201051344000955","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,355133.6,355133.6,28440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063822,312113.00
03/27/2016 03:30,2,0.000,ALERT,213.06,302.68,59.986,1459063803,"274151322000094","219011344069620",0.00,3.00,0,301.17,303.88,0.0,0.0,0.000,503681.1,503681.1,18121,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063823,312114.00
03/27/2016 03:30,2,0.000,ALERT,213.51,305.38,59.996,1459063803,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,356126.6,356126.6,4035,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063825,312115.00
03/27/2016 03:30,2,0.000,ALERT,213.51,304.18,59.954,1459063803,"201051344000890","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,352461.6,352461.6,28465,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063827,312116.00
03/27/2016 03:30,2,0.000,ALERT,213.74,303.28,59.965,1459063803,"201051344000438","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,354608.2,354608.2,28459,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063829,312117.00
03/27/2016 03:30,2,0.000,ALERT,213.96,303.28,59.954,1459063803,"201051344000417","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,348164.3,348164.3,28615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063831,312118.00
03/27/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1459063803,"274151322000083","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,621781.1,621781.1,17452,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063832,312119.00
03/27/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1459063803,"274151322000076","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,661916.6,661916.6,17458,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063834,312120.00
03/27/2016 03:30,2,0.000,ALERT,213.51,305.38,60.012,1459063803,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,341637.0,341637.0,23707,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063836,312121.00
03/27/2016 03:30,2,0.000,ALERT,213.06,304.18,59.996,1459063803,"274151322000095","219011344069620",0.00,3.00,0,302.37,305.38,0.0,0.0,0.000,655353.2,655353.2,17352,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063838,312122.00
03/27/2016 03:30,2,0.000,ALERT,213.06,304.48,59.938,1459063803,"201051344000988","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,339561.8,339561.8,23983,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063840,312123.00
03/27/2016 03:30,2,0.000,ALERT,213.51,302.98,59.944,1459063803,"201051344001025","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,352047.6,352047.6,28521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063842,312124.00
03/27/2016 03:30,2,0.000,ALERT,213.29,304.78,59.975,1459063803,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,349602.0,349602.0,23914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063843,312125.00
03/27/2016 03:30,2,0.000,ALERT,213.96,304.48,60.002,1459063803,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,347955.7,347955.7,23508,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063845,312126.00
03/27/2016 03:30,2,0.000,ALERT,214.19,303.88,59.975,1459063803,"201051344000685","219011344069620",0.00,3.30,0,301.77,305.08,0.0,0.0,0.000,354301.8,354301.8,28336,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063847,312127.00
03/27/2016 03:30,2,0.000,ALERT,213.96,303.28,59.970,1459063803,"201051344000917","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,351428.6,351428.6,28338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063849,312128.00
03/27/2016 03:30,2,0.000,ALERT,213.96,303.88,59.970,1459063803,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,356654.2,356654.2,28196,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063851,312129.00
03/27/2016 03:30,2,0.000,ALERT,213.96,302.98,59.970,1459063803,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,348432.8,348432.8,28566,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063852,312130.00
03/27/2016 03:30,2,0.000,ALERT,212.61,302.98,59.938,1459063803,"274151322000088","219011344069620",0.00,4.00,0,301.17,304.18,0.0,0.0,0.000,602712.8,602712.8,17149,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063854,312131.00
03/27/2016 03:30,2,0.000,ALERT,213.96,302.68,59.965,1459063803,"274151322000068","219011344069620",0.00,4.00,0,301.17,303.58,0.0,0.0,0.000,503931.4,503931.4,18290,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063856,312132.00
03/27/2016 03:30,2,0.000,ALERT,213.51,303.58,59.970,1459063803,"201051344001135","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,344890.3,344890.3,28530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063858,312133.00
03/27/2016 03:30,2,0.000,ALERT,213.06,305.08,59.965,1459063803,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.88,0.0,0.0,0.000,351922.0,351922.0,23945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063860,312134.00
03/27/2016 03:30,2,0.000,ALERT,213.96,303.28,60.012,1459063803,"201051344001203","219011344069620",0.00,3.00,0,301.47,306.58,0.0,0.0,0.000,351227.8,351227.8,28519,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063861,312135.00
03/27/2016 03:30,2,0.000,ALERT,213.06,304.18,59.965,1459063803,"274151322000054","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,616286.0,616286.0,17174,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063863,312136.00
03/27/2016 03:30,2,0.000,ALERT,213.74,304.18,59.970,1459063803,"201051344000867","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,340750.0,340750.0,23952,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063865,312137.00
03/27/2016 03:30,2,0.000,ALERT,213.74,303.28,59.965,1459063803,"201051344001093","219011344069620",0.00,4.00,0,301.77,304.78,0.0,0.0,0.000,350114.1,350114.1,28397,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063867,312138.00
03/27/2016 03:30,2,0.000,ALERT,213.29,304.78,59.970,1459063803,"201051344000900","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,356111.9,356111.9,23354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063869,312139.00
03/27/2016 03:30,2,0.000,ALERT,213.74,304.18,59.970,1459063803,"201051344000648","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,348780.7,348780.7,23655,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063871,312140.00
03/27/2016 03:30,2,0.000,ALERT,213.51,305.38,59.975,1459063803,"201051344000569","219011344069620",0.00,3.30,0,303.58,307.48,0.0,0.0,0.000,357514.2,357514.2,23284,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063872,312141.00
03/27/2016 03:30,2,0.000,ALERT,213.29,305.08,60.002,1459063803,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,349391.4,349391.4,23752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063874,312142.00
03/27/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1459063803,"201051344001158","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,344786.7,344786.7,23994,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063876,312143.00
03/27/2016 03:30,2,0.000,ALERT,213.96,305.38,59.970,1459063803,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,350553.9,350553.9,23422,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459063878,312144.00
03/27/2016 03:30,2,0.000,ALERT,213.06,302.98,59.970,1459063803,"274151322000087","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,590695.1,590695.1,17245,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459063880,312145.00
03/27/2016 03:45,2,0.000,ALERT,213.74,304.78,59.949,1459064703,"201051344000645","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,350202.1,350202.1,23569,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064705,312146.00
03/27/2016 03:45,2,0.000,ALERT,212.83,303.58,59.981,1459064703,"274151322000085","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,619223.9,619223.9,17192,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064707,312147.00
03/27/2016 03:45,2,0.000,ALERT,213.96,304.48,59.991,1459064703,"201051344000633","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,341144.9,341144.9,24015,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064709,312148.00
03/27/2016 03:45,2,0.000,ALERT,213.51,304.78,59.986,1459064703,"201051344000469","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,342602.9,342602.9,23972,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064711,312149.00
03/27/2016 03:45,2,0.000,ALERT,212.83,302.37,59.991,1459064703,"201051344000646","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,346577.9,346577.9,28528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064713,312150.00
03/27/2016 03:45,2,0.000,ALERT,212.61,304.18,60.002,1459064703,"274151322000052","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,627602.6,627602.6,17406,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064714,312151.00
03/27/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1459064703,"201051344000585","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,352067.8,352067.8,28538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064716,312152.00
03/27/2016 03:45,2,0.000,ALERT,213.06,302.68,60.007,1459064703,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,350499.6,350499.6,28323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064718,312153.00
03/27/2016 03:45,2,0.000,ALERT,213.51,302.98,60.028,1459064703,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,343987.1,343987.1,28508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064720,312154.00
03/27/2016 03:45,2,0.000,ALERT,212.83,302.37,59.991,1459064703,"201051344000955","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,355133.6,355133.6,28442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064722,312155.00
03/27/2016 03:45,2,0.000,ALERT,212.83,302.98,59.944,1459064703,"274151322000094","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,503681.1,503681.1,18123,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064724,312156.00
03/27/2016 03:45,2,0.000,ALERT,213.29,305.38,60.028,1459064703,"201051344000579","219011344069620",0.00,3.30,0,303.58,307.18,0.0,0.0,0.000,356126.6,356126.6,4037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064726,312157.00
03/27/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1459064703,"201051344000890","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,352461.6,352461.6,28467,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064727,312158.00
03/27/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1459064703,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,354608.2,354608.2,28461,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064729,312159.00
03/27/2016 03:45,2,0.000,ALERT,213.29,302.07,59.975,1459064703,"201051344000417","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,348164.3,348164.3,28617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064731,312160.00
03/27/2016 03:45,2,0.000,ALERT,212.83,303.28,59.996,1459064703,"274151322000083","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,621781.1,621781.1,17454,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064733,312161.00
03/27/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1459064703,"274151322000076","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,661916.6,661916.6,17460,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064735,312162.00
03/27/2016 03:45,2,0.000,ALERT,213.51,305.68,60.007,1459064703,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.18,0.0,0.0,0.000,341637.0,341637.0,23709,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064737,312163.00
03/27/2016 03:45,2,0.000,ALERT,212.83,304.48,60.023,1459064703,"274151322000095","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,655353.2,655353.2,17354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064738,312164.00
03/27/2016 03:45,2,0.000,ALERT,213.29,304.78,60.002,1459064703,"201051344000988","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,339561.8,339561.8,23985,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064740,312165.00
03/27/2016 03:45,2,0.000,ALERT,212.83,301.77,59.959,1459064703,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,352047.6,352047.6,28523,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064742,312166.00
03/27/2016 03:45,2,0.000,ALERT,213.29,305.08,59.996,1459064703,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,349602.0,349602.0,23916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064744,312167.00
03/27/2016 03:45,2,0.000,ALERT,213.96,304.78,59.954,1459064703,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,347955.7,347955.7,23510,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064746,312168.00
03/27/2016 03:45,2,0.000,ALERT,213.51,302.07,59.991,1459064703,"201051344000685","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,354301.8,354301.8,28338,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064747,312169.00
03/27/2016 03:45,2,0.000,ALERT,213.29,301.77,59.991,1459064703,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,351428.6,351428.6,28340,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064749,312170.00
03/27/2016 03:45,2,0.000,ALERT,213.29,302.68,59.991,1459064703,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,356654.2,356654.2,28198,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064751,312171.00
03/27/2016 03:45,2,0.000,ALERT,213.29,301.77,59.991,1459064703,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,348432.8,348432.8,28568,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064753,312172.00
03/27/2016 03:45,2,0.000,ALERT,212.38,302.98,59.986,1459064703,"274151322000088","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,602712.8,602712.8,17151,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064755,312173.00
03/27/2016 03:45,2,0.000,ALERT,213.51,302.98,59.996,1459064703,"274151322000068","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,503931.4,503931.4,18292,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064757,312174.00
03/27/2016 03:45,2,0.000,ALERT,212.61,302.37,59.986,1459064703,"201051344001135","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,344890.3,344890.3,28532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064758,312175.00
03/27/2016 03:45,2,0.000,ALERT,213.06,305.08,60.002,1459064703,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,351922.0,351922.0,23947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064760,312176.00
03/27/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1459064703,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,351227.8,351227.8,28521,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064762,312177.00
03/27/2016 03:45,2,0.000,ALERT,212.61,303.88,59.991,1459064703,"274151322000054","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,616286.0,616286.0,17176,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064764,312178.00
03/27/2016 03:45,2,0.000,ALERT,213.51,304.48,60.034,1459064703,"201051344000867","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,340750.0,340750.0,23954,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064766,312179.00
03/27/2016 03:45,2,0.000,ALERT,213.06,302.68,60.007,1459064703,"201051344001093","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,350114.1,350114.1,28399,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064767,312180.00
03/27/2016 03:45,2,0.000,ALERT,213.29,304.78,59.991,1459064703,"201051344000900","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,356111.9,356111.9,23356,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064769,312181.00
03/27/2016 03:45,2,0.000,ALERT,213.51,304.18,59.996,1459064703,"201051344000648","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,348780.7,348780.7,23657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064771,312182.00
03/27/2016 03:45,2,0.000,ALERT,213.51,305.68,60.007,1459064703,"201051344000569","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,357514.2,357514.2,23286,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064773,312183.00
03/27/2016 03:45,2,0.000,ALERT,213.29,305.08,59.991,1459064703,"201051344000983","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,349391.4,349391.4,23754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064775,312184.00
03/27/2016 03:45,2,0.000,ALERT,213.51,304.78,60.002,1459064703,"201051344001158","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,344786.7,344786.7,23996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064776,312185.00
03/27/2016 03:45,2,0.000,ALERT,213.96,305.38,60.034,1459064703,"201051344000576","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,350553.9,350553.9,23424,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459064778,312186.00
03/27/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1459064703,"274151322000087","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,590695.1,590695.1,17247,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459064780,312187.00
03/27/2016 04:00,2,0.000,ALERT,213.96,305.38,59.986,1459065604,"201051344000645","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,350202.1,350202.1,23571,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065606,312188.00
03/27/2016 04:00,2,0.000,ALERT,213.29,303.28,59.986,1459065604,"274151322000085","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,619223.9,619223.9,17194,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065608,312189.00
03/27/2016 04:00,2,0.000,ALERT,214.19,305.08,59.981,1459065604,"201051344000633","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,341144.9,341144.9,24017,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065610,312190.00
03/27/2016 04:00,2,0.000,ALERT,213.74,305.38,60.012,1459065604,"201051344000469","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,342602.9,342602.9,23974,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065612,312191.00
03/27/2016 04:00,2,0.000,ALERT,212.83,302.37,59.954,1459065604,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,346577.9,346577.9,28530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065613,312192.00
03/27/2016 04:00,2,0.000,ALERT,212.83,302.98,59.986,1459065604,"274151322000052","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,627602.6,627602.6,17408,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065615,312193.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.68,59.986,1459065604,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,352067.8,352067.8,28540,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065617,312194.00
03/27/2016 04:00,2,0.000,ALERT,213.06,302.98,59.996,1459065604,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,350499.6,350499.6,28325,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065619,312195.00
03/27/2016 04:00,2,0.000,ALERT,213.51,303.28,60.028,1459065604,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,343987.1,343987.1,28510,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065620,312196.00
03/27/2016 04:00,2,0.000,ALERT,212.61,302.37,59.981,1459065604,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,355133.6,355133.6,28444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065622,312197.00
03/27/2016 04:00,2,0.000,ALERT,212.83,302.68,59.959,1459065604,"274151322000094","219011344069620",0.00,3.30,0,301.47,304.48,0.0,0.0,0.000,503681.1,503681.1,18125,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065624,312198.00
03/27/2016 04:00,2,0.000,ALERT,213.51,305.98,59.991,1459065604,"201051344000579","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,356126.6,356126.6,4039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065626,312199.00
03/27/2016 04:00,2,0.000,ALERT,213.06,302.98,59.991,1459065604,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,352461.6,352461.6,28469,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065628,312200.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1459065604,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,354608.2,354608.2,28463,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065630,312201.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.07,59.981,1459065604,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,348164.3,348164.3,28619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065631,312202.00
03/27/2016 04:00,2,0.000,ALERT,213.06,303.28,59.944,1459065604,"274151322000083","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,621781.1,621781.1,17456,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065633,312203.00
03/27/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1459065604,"274151322000076","219011344069620",0.00,3.70,0,302.07,305.38,0.0,0.0,0.000,661916.6,661916.6,17462,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065635,312204.00
03/27/2016 04:00,2,0.000,ALERT,213.51,305.98,59.944,1459065604,"201051344000868","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,341637.0,341637.0,23711,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065637,312205.00
03/27/2016 04:00,2,0.000,ALERT,213.06,304.48,59.970,1459065604,"274151322000095","219011344069620",0.00,3.00,0,302.98,306.28,0.0,0.0,0.000,655353.2,655353.2,17356,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065639,312206.00
03/27/2016 04:00,2,0.000,ALERT,213.29,305.08,59.986,1459065604,"201051344000988","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,339561.8,339561.8,23987,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065640,312207.00
03/27/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1459065604,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,352047.6,352047.6,28525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065642,312208.00
03/27/2016 04:00,2,0.000,ALERT,213.29,305.08,59.986,1459065604,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,349602.0,349602.0,23918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065644,312209.00
03/27/2016 04:00,2,0.000,ALERT,214.19,305.38,59.986,1459065604,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,347955.7,347955.7,23512,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065646,312210.00
03/27/2016 04:00,2,0.000,ALERT,213.51,302.68,59.991,1459065604,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,354301.8,354301.8,28340,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065648,312211.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1459065604,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,351428.6,351428.6,28342,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065650,312212.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1459065604,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,356654.2,356654.2,28200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065651,312213.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.07,59.986,1459065604,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,348432.8,348432.8,28570,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065653,312214.00
03/27/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1459065604,"274151322000088","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,602712.8,602712.8,17153,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065655,312215.00
03/27/2016 04:00,2,0.000,ALERT,213.74,302.98,59.981,1459065604,"274151322000068","219011344069620",0.00,4.50,0,301.47,304.18,0.0,0.0,0.000,503931.4,503931.4,18294,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065657,312216.00
03/27/2016 04:00,2,0.000,ALERT,212.83,302.37,59.991,1459065604,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,344890.3,344890.3,28534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065659,312217.00
03/27/2016 04:00,2,0.000,ALERT,213.06,305.98,59.975,1459065604,"201051344000594","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,351922.0,351922.0,23949,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065661,312218.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1459065604,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,351227.8,351227.8,28523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065662,312219.00
03/27/2016 04:00,2,0.000,ALERT,213.06,303.88,60.012,1459065604,"274151322000054","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,616286.0,616286.0,17178,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065664,312220.00
03/27/2016 04:00,2,0.000,ALERT,213.74,304.78,59.986,1459065604,"201051344000867","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,340750.0,340750.0,23956,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065666,312221.00
03/27/2016 04:00,2,0.000,ALERT,213.29,302.68,59.975,1459065604,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,350114.1,350114.1,28401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065668,312222.00
03/27/2016 04:00,2,0.000,ALERT,213.29,305.08,59.986,1459065604,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,356111.9,356111.9,23358,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065670,312223.00
03/27/2016 04:00,2,0.000,ALERT,213.74,304.48,59.986,1459065604,"201051344000648","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,348780.7,348780.7,23659,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065671,312224.00
03/27/2016 04:00,2,0.000,ALERT,213.51,305.68,60.007,1459065604,"201051344000569","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,357514.2,357514.2,23288,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065673,312225.00
03/27/2016 04:00,2,0.000,ALERT,213.51,305.38,59.975,1459065604,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,349391.4,349391.4,23756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065675,312226.00
03/27/2016 04:00,2,0.000,ALERT,213.51,305.08,59.986,1459065604,"201051344001158","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,344786.7,344786.7,23998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065677,312227.00
03/27/2016 04:00,2,0.000,ALERT,213.96,305.68,59.981,1459065604,"201051344000576","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,350553.9,350553.9,23426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459065679,312228.00
03/27/2016 04:00,2,0.000,ALERT,213.06,302.37,59.975,1459065604,"274151322000087","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,590695.1,590695.1,17249,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459065681,312229.00
03/27/2016 04:15,2,0.000,ALERT,213.74,304.48,59.965,1459066503,"201051344000645","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,350202.1,350202.1,23573,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066505,312230.00
03/27/2016 04:15,2,0.000,ALERT,212.83,303.28,59.965,1459066503,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,619223.9,619223.9,17196,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066506,312231.00
03/27/2016 04:15,2,0.000,ALERT,213.96,304.48,59.970,1459066503,"201051344000633","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,341144.9,341144.9,24019,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066508,312232.00
03/27/2016 04:15,2,0.000,ALERT,213.29,304.78,59.965,1459066503,"201051344000469","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,342602.9,342602.9,23976,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066510,312233.00
03/27/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1459066503,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,346577.9,346577.9,28532,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066512,312234.00
03/27/2016 04:15,2,0.000,ALERT,212.38,303.28,59.965,1459066503,"274151322000052","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,627602.6,627602.6,17410,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066514,312235.00
03/27/2016 04:15,2,0.000,ALERT,213.06,302.37,60.012,1459066503,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,352067.8,352067.8,28542,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066516,312236.00
03/27/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1459066503,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,350499.6,350499.6,28327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066518,312237.00
03/27/2016 04:15,2,0.000,ALERT,213.51,303.28,59.975,1459066503,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,343987.1,343987.1,28512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066519,312238.00
03/27/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1459066503,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,355133.6,355133.6,28446,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066521,312239.00
03/27/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1459066503,"274151322000094","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,503681.1,503681.1,18127,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066523,312240.00
