ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 04:15,2,0.000,ALERT,213.29,305.68,59.970,1459066503,"201051344000579","219011344069620",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,356126.6,356126.6,4041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066525,312241.00
03/27/2016 04:15,2,0.000,ALERT,212.83,302.68,59.981,1459066503,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,352461.6,352461.6,28471,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066527,312242.00
03/27/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1459066503,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,354608.2,354608.2,28465,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066529,312243.00
03/27/2016 04:15,2,0.000,ALERT,213.06,301.77,59.970,1459066503,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,348164.3,348164.3,28621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066530,312244.00
03/27/2016 04:15,2,0.000,ALERT,212.83,302.68,59.965,1459066503,"274151322000083","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,621781.1,621781.1,17458,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066532,312245.00
03/27/2016 04:15,2,0.000,ALERT,213.29,302.68,59.970,1459066503,"274151322000076","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,661916.6,661916.6,17464,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066534,312246.00
03/27/2016 04:15,2,0.000,ALERT,213.29,305.38,59.970,1459066503,"201051344000868","219011344069620",0.00,2.50,0,303.88,307.78,0.0,0.0,0.000,341637.0,341637.0,23713,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066536,312247.00
03/27/2016 04:15,2,0.000,ALERT,212.83,303.58,59.959,1459066503,"274151322000095","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,655353.2,655353.2,17358,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066538,312248.00
03/27/2016 04:15,2,0.000,ALERT,213.06,304.48,59.959,1459066503,"201051344000988","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,339561.8,339561.8,23989,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066539,312249.00
03/27/2016 04:15,2,0.000,ALERT,213.06,301.77,59.970,1459066503,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,352047.6,352047.6,28527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066541,312250.00
03/27/2016 04:15,2,0.000,ALERT,213.29,305.08,59.970,1459066503,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,349602.0,349602.0,23920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066543,312251.00
03/27/2016 04:15,2,0.000,ALERT,213.74,304.78,59.975,1459066503,"201051344000853","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,347955.7,347955.7,23514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066545,312252.00
03/27/2016 04:15,2,0.000,ALERT,213.29,302.07,59.959,1459066503,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,354301.8,354301.8,28342,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066547,312253.00
03/27/2016 04:15,2,0.000,ALERT,213.06,301.77,59.970,1459066503,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,351428.6,351428.6,28344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066549,312254.00
03/27/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1459066503,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,356654.2,356654.2,28202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066550,312255.00
03/27/2016 04:15,2,0.000,ALERT,213.06,301.17,59.986,1459066503,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,348432.8,348432.8,28572,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066552,312256.00
03/27/2016 04:15,2,0.000,ALERT,212.61,302.68,59.975,1459066503,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,602712.8,602712.8,17155,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066554,312257.00
03/27/2016 04:15,2,0.000,ALERT,213.74,302.37,59.975,1459066503,"274151322000068","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,503931.4,503931.4,18296,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066556,312258.00
03/27/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1459066503,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,344890.3,344890.3,28536,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066558,312259.00
03/27/2016 04:15,2,0.000,ALERT,213.06,305.68,59.986,1459066503,"201051344000594","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,351922.0,351922.0,23951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066560,312260.00
03/27/2016 04:15,2,0.000,ALERT,213.06,302.37,59.981,1459066503,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,351227.8,351227.8,28525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066562,312261.00
03/27/2016 04:15,2,0.000,ALERT,212.61,302.68,59.975,1459066503,"274151322000054","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,616286.0,616286.0,17180,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066563,312262.00
03/27/2016 04:15,2,0.000,ALERT,213.51,304.48,60.023,1459066503,"201051344000867","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,340750.0,340750.0,23958,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066565,312263.00
03/27/2016 04:15,2,0.000,ALERT,212.83,302.07,59.938,1459066503,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,350114.1,350114.1,28403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066567,312264.00
03/27/2016 04:15,2,0.000,ALERT,212.83,304.48,59.959,1459066503,"201051344000900","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,356111.9,356111.9,23360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066569,312265.00
03/27/2016 04:15,2,0.000,ALERT,213.29,304.18,59.933,1459066503,"201051344000648","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,348780.7,348780.7,23661,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066571,312266.00
03/27/2016 04:15,2,0.000,ALERT,213.29,305.08,59.970,1459066503,"201051344000569","219011344069620",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,357514.2,357514.2,23290,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066572,312267.00
03/27/2016 04:15,2,0.000,ALERT,213.06,304.78,59.965,1459066503,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,349391.4,349391.4,23758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066574,312268.00
03/27/2016 04:15,2,0.000,ALERT,213.51,304.78,59.954,1459066503,"201051344001158","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,344786.7,344786.7,24000,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066576,312269.00
03/27/2016 04:15,2,0.000,ALERT,213.74,305.38,59.949,1459066503,"201051344000576","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,350553.9,350553.9,23428,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459066578,312270.00
03/27/2016 04:15,2,0.000,ALERT,212.61,302.07,59.959,1459066503,"274151322000087","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,590695.1,590695.1,17251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459066580,312271.00
03/27/2016 04:30,2,0.000,ALERT,213.96,304.48,59.981,1459067403,"201051344000645","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,350202.1,350202.1,23575,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067405,312272.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.07,60.012,1459067403,"274151322000085","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,619223.9,619223.9,17198,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067406,312273.00
03/27/2016 04:30,2,0.000,ALERT,213.96,304.48,59.970,1459067403,"201051344000633","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,341144.9,341144.9,24021,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067408,312274.00
03/27/2016 04:30,2,0.000,ALERT,213.51,304.48,59.933,1459067403,"201051344000469","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,342602.9,342602.9,23978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067410,312275.00
03/27/2016 04:30,2,0.000,ALERT,212.38,302.07,59.975,1459067403,"201051344000646","219011344069620",0.00,2.50,0,299.67,306.88,0.0,0.0,0.000,346577.9,346577.9,28534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067412,312276.00
03/27/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1459067403,"274151322000052","219011344069620",0.00,3.70,0,300.57,307.18,0.0,0.0,0.000,627602.6,627602.6,17412,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067414,312277.00
03/27/2016 04:30,2,0.000,ALERT,213.06,302.37,59.981,1459067403,"201051344000585","219011344069620",0.00,3.30,0,299.97,306.58,0.0,0.0,0.000,352067.8,352067.8,28544,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067415,312278.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.68,59.949,1459067403,"201051344001230","219011344069620",0.00,3.00,0,300.87,307.48,0.0,0.0,0.000,350499.6,350499.6,28329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067418,312279.00
03/27/2016 04:30,2,0.000,ALERT,213.51,303.28,59.975,1459067403,"201051344000582","219011344069620",0.00,2.50,0,301.47,307.78,0.0,0.0,0.000,343987.1,343987.1,28514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067419,312280.00
03/27/2016 04:30,2,0.000,ALERT,212.16,302.07,59.975,1459067403,"201051344000955","219011344069620",0.00,3.00,0,300.57,307.18,0.0,0.0,0.000,355133.6,355133.6,28448,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067421,312281.00
03/27/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1459067403,"274151322000094","219011344069620",0.00,3.00,0,300.57,305.98,0.0,0.0,0.000,503681.1,503681.1,18129,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067423,312282.00
03/27/2016 04:30,2,0.000,ALERT,213.29,305.08,59.981,1459067403,"201051344000579","219011344069620",0.00,3.30,0,303.58,307.48,0.0,0.0,0.000,356126.6,356126.6,4043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067425,312283.00
03/27/2016 04:30,2,0.000,ALERT,212.61,302.68,59.975,1459067403,"201051344000890","219011344069620",0.00,3.30,0,300.57,308.39,0.0,0.0,0.000,352461.6,352461.6,28473,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067426,312284.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.07,59.981,1459067403,"201051344000438","219011344069620",0.00,2.50,0,300.57,307.48,0.0,0.0,0.000,354608.2,354608.2,28467,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067428,312285.00
03/27/2016 04:30,2,0.000,ALERT,212.83,301.47,59.959,1459067403,"201051344000417","219011344069620",0.00,3.00,0,299.67,306.58,0.0,0.0,0.000,348164.3,348164.3,28623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067430,312286.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.68,59.965,1459067403,"274151322000083","219011344069620",0.00,3.70,0,301.17,307.48,0.0,0.0,0.000,621781.1,621781.1,17460,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067432,312287.00
03/27/2016 04:30,2,0.000,ALERT,213.51,302.37,59.965,1459067403,"274151322000076","219011344069620",0.00,3.70,0,300.87,306.88,0.0,0.0,0.000,661916.6,661916.6,17466,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067434,312288.00
03/27/2016 04:30,2,0.000,ALERT,213.29,305.08,60.018,1459067403,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,341637.0,341637.0,23715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067436,312289.00
03/27/2016 04:30,2,0.000,ALERT,213.06,303.58,59.965,1459067403,"274151322000095","219011344069620",0.00,3.00,0,302.07,307.78,0.0,0.0,0.000,655353.2,655353.2,17360,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067437,312290.00
03/27/2016 04:30,2,0.000,ALERT,213.29,304.48,59.975,1459067403,"201051344000988","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,339561.8,339561.8,23991,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067439,312291.00
03/27/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1459067403,"201051344001025","219011344069620",0.00,2.50,0,299.67,307.78,0.0,0.0,0.000,352047.6,352047.6,28529,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067441,312292.00
03/27/2016 04:30,2,0.000,ALERT,213.29,304.48,59.970,1459067403,"201051344000458","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,349602.0,349602.0,23922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067443,312293.00
03/27/2016 04:30,2,0.000,ALERT,213.96,304.48,59.970,1459067403,"201051344000853","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,347955.7,347955.7,23516,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067445,312294.00
03/27/2016 04:30,2,0.000,ALERT,213.06,302.07,59.975,1459067403,"201051344000685","219011344069620",0.00,3.30,0,300.27,307.18,0.0,0.0,0.000,354301.8,354301.8,28344,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067446,312295.00
03/27/2016 04:30,2,0.000,ALERT,213.06,301.77,59.928,1459067403,"201051344000917","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,351428.6,351428.6,28346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067448,312296.00
03/27/2016 04:30,2,0.000,ALERT,213.06,302.37,59.933,1459067403,"201051344001145","219011344069620",0.00,3.00,0,300.57,308.09,0.0,0.0,0.000,356654.2,356654.2,28204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067450,312297.00
03/27/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1459067403,"201051344000651","219011344069620",0.00,2.00,0,299.97,306.58,0.0,0.0,0.000,348432.8,348432.8,28574,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067452,312298.00
03/27/2016 04:30,2,0.000,ALERT,212.38,302.37,59.970,1459067403,"274151322000088","219011344069620",0.00,4.00,0,300.57,306.58,0.0,0.0,0.000,602712.8,602712.8,17157,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067454,312299.00
03/27/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1459067403,"274151322000068","219011344069620",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,503931.4,503931.4,18298,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067455,312300.00
03/27/2016 04:30,2,0.000,ALERT,212.38,302.07,59.954,1459067403,"201051344001135","219011344069620",0.00,3.00,0,300.87,307.78,0.0,0.0,0.000,344890.3,344890.3,28538,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067457,312301.00
03/27/2016 04:30,2,0.000,ALERT,213.06,305.38,59.970,1459067403,"201051344000594","219011344069620",0.00,2.50,0,302.68,307.78,0.0,0.0,0.000,351922.0,351922.0,23953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067459,312302.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1459067403,"201051344001203","219011344069620",0.00,3.00,0,300.27,308.69,0.0,0.0,0.000,351227.8,351227.8,28527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067461,312303.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.37,60.007,1459067403,"274151322000054","219011344069620",0.00,4.00,0,300.87,307.18,0.0,0.0,0.000,616286.0,616286.0,17182,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067463,312304.00
03/27/2016 04:30,2,0.000,ALERT,213.74,304.18,59.981,1459067403,"201051344000867","219011344069620",0.00,3.70,0,301.77,307.18,0.0,0.0,0.000,340750.0,340750.0,23960,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067465,312305.00
03/27/2016 04:30,2,0.000,ALERT,212.83,302.07,59.996,1459067403,"201051344001093","219011344069620",0.00,3.70,0,299.97,306.58,0.0,0.0,0.000,350114.1,350114.1,28405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067466,312306.00
03/27/2016 04:30,2,0.000,ALERT,213.29,304.78,59.959,1459067403,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,356111.9,356111.9,23362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067468,312307.00
03/27/2016 04:30,2,0.000,ALERT,213.74,304.18,59.981,1459067403,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.58,0.0,0.0,0.000,348780.7,348780.7,23663,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067470,312308.00
03/27/2016 04:30,2,0.000,ALERT,213.51,305.08,59.922,1459067403,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.78,0.0,0.0,0.000,357514.2,357514.2,23292,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067472,312309.00
03/27/2016 04:30,2,0.000,ALERT,213.29,304.78,59.970,1459067403,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,349391.4,349391.4,23760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067474,312310.00
03/27/2016 04:30,2,0.000,ALERT,213.51,304.48,59.975,1459067403,"201051344001158","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,344786.7,344786.7,24002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459067475,312311.00
03/27/2016 04:30,2,0.000,ALERT,213.96,305.08,59.975,1459067403,"201051344000576","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,350553.9,350553.9,23430,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067477,312312.00
03/27/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1459067403,"274151322000087","219011344069620",0.00,4.50,0,299.67,306.28,0.0,0.0,0.000,590695.1,590695.1,17253,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459067479,312313.00
03/27/2016 04:45,2,0.000,ALERT,213.51,304.18,59.959,1459068303,"201051344000645","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,350202.1,350202.1,23577,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068305,312314.00
03/27/2016 04:45,2,0.000,ALERT,212.83,302.68,59.975,1459068303,"274151322000085","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,619223.9,619223.9,17200,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068307,312315.00
03/27/2016 04:45,2,0.000,ALERT,213.74,303.88,59.981,1459068303,"201051344000633","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,341144.9,341144.9,24023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068309,312316.00
03/27/2016 04:45,2,0.000,ALERT,213.29,304.48,60.012,1459068303,"201051344000469","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,342602.9,342602.9,23980,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068311,312317.00
03/27/2016 04:45,2,0.000,ALERT,212.61,302.37,59.959,1459068303,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,346577.9,346577.9,28536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068313,312318.00
03/27/2016 04:45,2,0.000,ALERT,212.38,302.07,59.959,1459068303,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,627602.6,627602.6,17414,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068314,312319.00
03/27/2016 04:45,2,0.000,ALERT,212.83,302.37,60.023,1459068303,"201051344000585","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,352067.8,352067.8,28546,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068316,312320.00
03/27/2016 04:45,2,0.000,ALERT,212.61,302.68,59.981,1459068303,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,350499.6,350499.6,28331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068318,312321.00
03/27/2016 04:45,2,0.000,ALERT,213.06,302.68,59.975,1459068303,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,343987.1,343987.1,28516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068320,312322.00
03/27/2016 04:45,2,0.000,ALERT,212.16,302.07,59.986,1459068303,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,355133.6,355133.6,28450,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068322,312323.00
03/27/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1459068303,"274151322000094","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,503681.1,503681.1,18131,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068323,312324.00
03/27/2016 04:45,2,0.000,ALERT,213.29,305.08,59.970,1459068303,"201051344000579","219011344069620",0.00,3.00,0,303.28,306.88,0.0,0.0,0.000,356126.6,356126.6,4045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068325,312325.00
03/27/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1459068303,"201051344000890","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,352461.6,352461.6,28475,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068327,312326.00
03/27/2016 04:45,2,0.000,ALERT,212.83,302.37,59.975,1459068303,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,354608.2,354608.2,28469,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068329,312327.00
03/27/2016 04:45,2,0.000,ALERT,212.83,301.77,59.970,1459068303,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,348164.3,348164.3,28625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068331,312328.00
03/27/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1459068303,"274151322000083","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,621781.1,621781.1,17462,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068332,312329.00
03/27/2016 04:45,2,0.000,ALERT,213.06,302.37,59.965,1459068303,"274151322000076","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,661916.6,661916.6,17468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068334,312330.00
03/27/2016 04:45,2,0.000,ALERT,213.06,305.08,59.965,1459068303,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.18,0.0,0.0,0.000,341637.0,341637.0,23717,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068336,312331.00
03/27/2016 04:45,2,0.000,ALERT,212.61,303.88,59.965,1459068303,"274151322000095","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,655353.2,655353.2,17362,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068338,312332.00
03/27/2016 04:45,2,0.000,ALERT,213.06,304.48,59.975,1459068303,"201051344000988","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,339561.8,339561.8,23993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068340,312333.00
03/27/2016 04:45,2,0.000,ALERT,212.61,301.47,59.949,1459068303,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,352047.6,352047.6,28531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068341,312334.00
03/27/2016 04:45,2,0.000,ALERT,213.29,304.78,59.981,1459068303,"201051344000458","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,349602.0,349602.0,23924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068343,312335.00
03/27/2016 04:45,2,0.000,ALERT,213.74,304.18,59.975,1459068303,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,347955.7,347955.7,23518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068345,312336.00
03/27/2016 04:45,2,0.000,ALERT,213.06,302.37,59.986,1459068303,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,354301.8,354301.8,28346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068347,312337.00
03/27/2016 04:45,2,0.000,ALERT,213.06,302.07,59.975,1459068303,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,351428.6,351428.6,28348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068349,312338.00
03/27/2016 04:45,2,0.000,ALERT,213.06,302.68,59.996,1459068303,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,356654.2,356654.2,28206,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068351,312339.00
03/27/2016 04:45,2,0.000,ALERT,212.83,301.47,59.991,1459068303,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,348432.8,348432.8,28576,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068352,312340.00
03/27/2016 04:45,2,0.000,ALERT,212.16,302.37,59.959,1459068303,"274151322000088","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,602712.8,602712.8,17159,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068354,312341.00
03/27/2016 04:45,2,0.000,ALERT,213.06,301.77,59.981,1459068303,"274151322000068","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,503931.4,503931.4,18300,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068356,312342.00
03/27/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1459068303,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,344890.3,344890.3,28540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068358,312343.00
03/27/2016 04:45,2,0.000,ALERT,212.83,304.78,59.981,1459068303,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,351922.0,351922.0,23955,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068360,312344.00
03/27/2016 04:45,2,0.000,ALERT,212.38,301.77,59.986,1459068303,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,351227.8,351227.8,28529,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068361,312345.00
03/27/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1459068303,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,616286.0,616286.0,17184,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068363,312346.00
03/27/2016 04:45,2,0.000,ALERT,213.51,303.88,60.002,1459068303,"201051344000867","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,340750.0,340750.0,23962,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068365,312347.00
03/27/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1459068303,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,350114.1,350114.1,28407,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068367,312348.00
03/27/2016 04:45,2,0.000,ALERT,213.06,304.48,59.981,1459068303,"201051344000900","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,356111.9,356111.9,23364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068369,312349.00
03/27/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1459068303,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,348780.7,348780.7,23665,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068370,312350.00
03/27/2016 04:45,2,0.000,ALERT,213.29,304.78,59.991,1459068303,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,357514.2,357514.2,23294,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068372,312351.00
03/27/2016 04:45,2,0.000,ALERT,213.29,305.08,59.981,1459068303,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,349391.4,349391.4,23762,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068374,312352.00
03/27/2016 04:45,2,0.000,ALERT,213.29,304.18,59.986,1459068303,"201051344001158","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,344786.7,344786.7,24004,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459068376,312353.00
03/27/2016 04:45,2,0.000,ALERT,213.74,304.78,59.975,1459068303,"201051344000576","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,350553.9,350553.9,23432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068378,312354.00
03/27/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1459068303,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,590695.1,590695.1,17255,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459068379,312355.00
03/27/2016 05:00,2,0.000,ALERT,213.74,304.48,59.986,1459069203,"201051344000645","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,350202.1,350202.1,23579,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069205,312356.00
03/27/2016 05:00,2,0.000,ALERT,212.61,302.37,59.981,1459069203,"274151322000085","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,619223.9,619223.9,17202,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069207,312357.00
03/27/2016 05:00,2,0.000,ALERT,213.74,303.88,60.007,1459069203,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,341144.9,341144.9,24025,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069209,312358.00
03/27/2016 05:00,2,0.000,ALERT,213.51,304.48,59.986,1459069203,"201051344000469","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,342602.9,342602.9,23982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069210,312359.00
03/27/2016 05:00,2,0.000,ALERT,212.38,302.07,59.975,1459069203,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,346577.9,346577.9,28538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069212,312360.00
03/27/2016 05:00,2,0.000,ALERT,212.61,303.28,59.986,1459069203,"274151322000052","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,627602.6,627602.6,17416,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069214,312361.00
03/27/2016 05:00,2,0.000,ALERT,213.06,302.68,59.986,1459069203,"201051344000585","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,352067.8,352067.8,28548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069216,312362.00
03/27/2016 05:00,2,0.000,ALERT,212.61,302.68,59.981,1459069203,"201051344001230","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,350499.6,350499.6,28333,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069218,312363.00
03/27/2016 05:00,2,0.000,ALERT,213.29,303.58,59.986,1459069203,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,343987.1,343987.1,28518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069219,312364.00
03/27/2016 05:00,2,0.000,ALERT,212.38,302.37,59.975,1459069203,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,355133.6,355133.6,28452,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069221,312365.00
03/27/2016 05:00,2,0.000,ALERT,212.61,301.47,59.970,1459069203,"274151322000094","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,503681.1,503681.1,18133,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069223,312366.00
03/27/2016 05:00,2,0.000,ALERT,213.29,305.38,59.986,1459069203,"201051344000579","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,356126.6,356126.6,4047,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069225,312367.00
03/27/2016 05:00,2,0.000,ALERT,212.61,302.98,59.975,1459069203,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,352461.6,352461.6,28477,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069227,312368.00
03/27/2016 05:00,2,0.000,ALERT,212.83,302.37,60.018,1459069203,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,354608.2,354608.2,28471,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069228,312369.00
03/27/2016 05:00,2,0.000,ALERT,213.06,302.07,59.959,1459069203,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,348164.3,348164.3,28627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069230,312370.00
03/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.975,1459069203,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,621781.1,621781.1,17464,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069232,312371.00
03/27/2016 05:00,2,0.000,ALERT,213.51,303.28,59.991,1459069203,"274151322000076","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,661916.6,661916.6,17470,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069234,312372.00
03/27/2016 05:00,2,0.000,ALERT,213.29,305.38,60.002,1459069203,"201051344000868","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,341637.0,341637.0,23719,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069236,312373.00
03/27/2016 05:00,2,0.000,ALERT,212.83,303.58,59.965,1459069203,"274151322000095","219011344069620",0.00,3.00,0,302.07,305.08,0.0,0.0,0.000,655353.2,655353.2,17364,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069237,312374.00
03/27/2016 05:00,2,0.000,ALERT,213.06,304.18,59.975,1459069203,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,339561.8,339561.8,23995,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069239,312375.00
03/27/2016 05:00,2,0.000,ALERT,212.61,301.77,59.949,1459069203,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,352047.6,352047.6,28533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069241,312376.00
03/27/2016 05:00,2,0.000,ALERT,213.29,304.78,59.928,1459069203,"201051344000458","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,349602.0,349602.0,23926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069243,312377.00
03/27/2016 05:00,2,0.000,ALERT,213.74,304.48,59.959,1459069203,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,347955.7,347955.7,23520,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069245,312378.00
03/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1459069203,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354301.8,354301.8,28348,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069246,312379.00
03/27/2016 05:00,2,0.000,ALERT,212.83,302.07,59.922,1459069203,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,351428.6,351428.6,28350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069248,312380.00
03/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.975,1459069203,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,356654.2,356654.2,28208,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069250,312381.00
03/27/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1459069203,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,348432.8,348432.8,28578,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069252,312382.00
03/27/2016 05:00,2,0.000,ALERT,212.16,301.47,59.933,1459069203,"274151322000088","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,602712.8,602712.8,17161,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069253,312383.00
03/27/2016 05:00,2,0.000,ALERT,213.51,302.07,59.912,1459069203,"274151322000068","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,503931.4,503931.4,18302,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069255,312384.00
03/27/2016 05:00,2,0.000,ALERT,212.38,302.37,59.986,1459069203,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,344890.3,344890.3,28542,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069257,312385.00
