ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 05:00,2,0.000,ALERT,212.83,305.38,59.954,1459069203,"201051344000594","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,351922.0,351922.0,23957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069259,312386.00
03/27/2016 05:00,2,0.000,ALERT,212.61,302.07,59.954,1459069203,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,351227.8,351227.8,28531,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069261,312387.00
03/27/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1459069203,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,616286.0,616286.0,17186,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069263,312388.00
03/27/2016 05:00,2,0.000,ALERT,213.51,304.48,59.954,1459069203,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,340750.0,340750.0,23964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069265,312389.00
03/27/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1459069203,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,350114.1,350114.1,28409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069267,312390.00
03/27/2016 05:00,2,0.000,ALERT,213.06,304.18,59.928,1459069203,"201051344000900","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,356111.9,356111.9,23366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069268,312391.00
03/27/2016 05:00,2,0.000,ALERT,213.51,303.88,59.975,1459069203,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,348780.7,348780.7,23667,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069270,312392.00
03/27/2016 05:00,2,0.000,ALERT,213.29,305.08,59.928,1459069203,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,357514.2,357514.2,23296,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069272,312393.00
03/27/2016 05:00,2,0.000,ALERT,213.06,304.48,59.970,1459069203,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,349391.4,349391.4,23764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069274,312394.00
03/27/2016 05:00,2,0.000,ALERT,213.51,304.48,59.970,1459069203,"201051344001158","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,344786.7,344786.7,24006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069276,312395.00
03/27/2016 05:00,2,0.000,ALERT,213.74,305.08,59.965,1459069203,"201051344000576","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,350553.9,350553.9,23434,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459069277,312396.00
03/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1459069203,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,590695.1,590695.1,17257,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459069279,312397.00
03/27/2016 05:15,2,0.000,ALERT,213.29,304.18,59.970,1459070103,"201051344000645","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,350202.1,350202.1,23581,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070105,312398.00
03/27/2016 05:15,2,0.000,ALERT,212.38,302.07,59.965,1459070103,"274151322000085","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,619223.9,619223.9,17204,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070107,312399.00
03/27/2016 05:15,2,0.000,ALERT,213.51,303.88,59.933,1459070103,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,341144.9,341144.9,24027,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070109,312400.00
03/27/2016 05:15,2,0.000,ALERT,213.29,304.18,59.954,1459070103,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,342602.9,342602.9,23984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070111,312401.00
03/27/2016 05:15,2,0.000,ALERT,212.16,302.07,59.965,1459070103,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,346577.9,346577.9,28540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070112,312402.00
03/27/2016 05:15,2,0.000,ALERT,212.38,302.37,59.970,1459070103,"274151322000052","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,627602.6,627602.6,17418,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070114,312403.00
03/27/2016 05:15,2,0.000,ALERT,212.61,302.37,59.986,1459070103,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,352067.8,352067.8,28550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070116,312404.00
03/27/2016 05:15,2,0.000,ALERT,212.38,302.37,59.959,1459070103,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,350499.6,350499.6,28335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070118,312405.00
03/27/2016 05:15,2,0.000,ALERT,213.06,302.98,59.949,1459070103,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,343987.1,343987.1,28520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070120,312406.00
03/27/2016 05:15,2,0.000,ALERT,211.93,301.77,59.965,1459070103,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,355133.6,355133.6,28454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070122,312407.00
03/27/2016 05:15,2,0.000,ALERT,212.61,301.47,59.970,1459070103,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,503681.1,503681.1,18135,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070124,312408.00
03/27/2016 05:15,2,0.000,ALERT,213.06,304.78,60.002,1459070103,"201051344000579","219011344069620",0.00,3.00,0,303.58,307.18,0.0,0.0,0.000,356126.6,356126.6,4049,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070126,312409.00
03/27/2016 05:15,2,0.000,ALERT,212.38,302.68,59.959,1459070103,"201051344000890","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,352461.6,352461.6,28479,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070127,312410.00
03/27/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1459070103,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,354608.2,354608.2,28473,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070129,312411.00
03/27/2016 05:15,2,0.000,ALERT,212.83,301.47,59.933,1459070103,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,348164.3,348164.3,28629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070131,312412.00
03/27/2016 05:15,2,0.000,ALERT,212.61,302.98,59.981,1459070103,"274151322000083","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,621781.1,621781.1,17466,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070133,312413.00
03/27/2016 05:15,2,0.000,ALERT,213.29,302.07,59.975,1459070103,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,661916.6,661916.6,17472,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070135,312414.00
03/27/2016 05:15,2,0.000,ALERT,213.06,304.78,59.954,1459070103,"201051344000868","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,341637.0,341637.0,23721,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070137,312415.00
03/27/2016 05:15,2,0.000,ALERT,212.61,303.88,59.959,1459070103,"274151322000095","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,655353.2,655353.2,17366,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070138,312416.00
03/27/2016 05:15,2,0.000,ALERT,212.83,304.18,59.959,1459070103,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,339561.8,339561.8,23997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070140,312417.00
03/27/2016 05:15,2,0.000,ALERT,212.38,301.47,59.959,1459070103,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,352047.6,352047.6,28535,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070142,312418.00
03/27/2016 05:15,2,0.000,ALERT,213.06,304.48,59.959,1459070103,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,349602.0,349602.0,23928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070144,312419.00
03/27/2016 05:15,2,0.000,ALERT,213.51,303.88,59.986,1459070103,"201051344000853","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,347955.7,347955.7,23522,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070146,312420.00
03/27/2016 05:15,2,0.000,ALERT,212.83,302.07,59.996,1459070103,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,354301.8,354301.8,28350,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070147,312421.00
03/27/2016 05:15,2,0.000,ALERT,212.83,301.77,59.965,1459070103,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,351428.6,351428.6,28352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070149,312422.00
03/27/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1459070103,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,356654.2,356654.2,28210,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070151,312423.00
03/27/2016 05:15,2,0.000,ALERT,212.61,301.47,59.965,1459070103,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,348432.8,348432.8,28580,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070153,312424.00
03/27/2016 05:15,2,0.000,ALERT,212.16,302.07,59.959,1459070103,"274151322000088","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,602712.8,602712.8,17163,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070155,312425.00
03/27/2016 05:15,2,0.000,ALERT,213.06,301.47,59.954,1459070103,"274151322000068","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,503931.4,503931.4,18304,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070156,312426.00
03/27/2016 05:15,2,0.000,ALERT,212.16,302.07,59.922,1459070103,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,344890.3,344890.3,28544,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070158,312427.00
03/27/2016 05:15,2,0.000,ALERT,212.83,304.78,59.965,1459070103,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,351922.0,351922.0,23959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070160,312428.00
03/27/2016 05:15,2,0.000,ALERT,212.61,301.77,59.917,1459070103,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,351227.8,351227.8,28533,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459070162,312429.00
03/27/2016 05:15,2,0.000,ALERT,212.38,302.98,59.954,1459070103,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,616286.0,616286.0,17188,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070164,312430.00
03/27/2016 05:15,2,0.000,ALERT,213.29,303.58,60.018,1459070103,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,340750.0,340750.0,23966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070166,312431.00
03/27/2016 05:15,2,0.000,ALERT,212.38,301.77,59.970,1459070103,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,350114.1,350114.1,28411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070167,312432.00
03/27/2016 05:15,2,0.000,ALERT,213.06,304.18,59.975,1459070103,"201051344000900","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,356111.9,356111.9,23368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070169,312433.00
03/27/2016 05:15,2,0.000,ALERT,213.29,303.58,59.970,1459070103,"201051344000648","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,348780.7,348780.7,23669,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070171,312434.00
03/27/2016 05:15,2,0.000,ALERT,213.06,304.48,59.965,1459070103,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,357514.2,357514.2,23298,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070173,312435.00
03/27/2016 05:15,2,0.000,ALERT,213.06,304.48,59.981,1459070103,"201051344000983","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,349391.4,349391.4,23766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070175,312436.00
03/27/2016 05:15,2,0.000,ALERT,213.06,303.88,59.970,1459070103,"201051344001158","219011344069620",0.00,2.00,0,302.37,305.98,0.0,0.0,0.000,344786.7,344786.7,24008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070176,312437.00
03/27/2016 05:15,2,0.000,ALERT,213.51,304.78,59.970,1459070103,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,350553.9,350553.9,23436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070178,312438.00
03/27/2016 05:15,2,0.000,ALERT,212.38,301.77,59.975,1459070103,"274151322000087","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,590695.1,590695.1,17259,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459070180,312439.00
03/27/2016 05:30,2,0.000,ALERT,213.29,304.18,59.991,1459071004,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,350202.1,350202.1,23583,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071006,312440.00
03/27/2016 05:30,2,0.000,ALERT,212.61,301.77,59.996,1459071004,"274151322000085","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,619223.9,619223.9,17206,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071008,312441.00
03/27/2016 05:30,2,0.000,ALERT,213.74,303.88,60.023,1459071004,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,341144.9,341144.9,24029,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071010,312442.00
03/27/2016 05:30,2,0.000,ALERT,213.06,303.88,59.975,1459071004,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,342602.9,342602.9,23986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071011,312443.00
03/27/2016 05:30,2,0.000,ALERT,212.16,301.47,60.023,1459071004,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,346577.9,346577.9,28542,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071013,312444.00
03/27/2016 05:30,2,0.000,ALERT,212.16,302.98,59.986,1459071004,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,627602.6,627602.6,17420,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071015,312445.00
03/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.991,1459071004,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,352067.8,352067.8,28552,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071017,312446.00
03/27/2016 05:30,2,0.000,ALERT,212.38,302.37,59.986,1459071004,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,350499.6,350499.6,28337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071019,312447.00
03/27/2016 05:30,2,0.000,ALERT,212.83,302.68,59.954,1459071004,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,343987.1,343987.1,28522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071020,312448.00
03/27/2016 05:30,2,0.000,ALERT,211.93,301.77,59.986,1459071004,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,355133.6,355133.6,28456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071022,312449.00
03/27/2016 05:30,2,0.000,ALERT,212.61,301.77,59.991,1459071004,"274151322000094","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,503681.1,503681.1,18137,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071024,312450.00
03/27/2016 05:30,2,0.000,ALERT,213.06,304.78,59.944,1459071004,"201051344000579","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,356126.6,356126.6,4051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071026,312451.00
03/27/2016 05:30,2,0.000,ALERT,212.16,302.07,59.996,1459071004,"201051344000890","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,352461.6,352461.6,28481,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071028,312452.00
03/27/2016 05:30,2,0.000,ALERT,212.61,302.07,59.949,1459071004,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,354608.2,354608.2,28475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071029,312453.00
03/27/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1459071004,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,348164.3,348164.3,28631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071031,312454.00
03/27/2016 05:30,2,0.000,ALERT,212.61,302.37,60.012,1459071004,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,621781.1,621781.1,17468,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071033,312455.00
03/27/2016 05:30,2,0.000,ALERT,213.29,302.37,59.981,1459071004,"274151322000076","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,661916.6,661916.6,17474,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071035,312456.00
03/27/2016 05:30,2,0.000,ALERT,212.83,304.48,59.991,1459071004,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,341637.0,341637.0,23723,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071037,312457.00
03/27/2016 05:30,2,0.000,ALERT,212.61,303.58,59.981,1459071004,"274151322000095","219011344069620",0.00,3.00,0,302.07,305.08,0.0,0.0,0.000,655353.2,655353.2,17368,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071039,312458.00
03/27/2016 05:30,2,0.000,ALERT,212.83,303.88,59.986,1459071004,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,339561.8,339561.8,23999,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071041,312459.00
03/27/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1459071004,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,352047.6,352047.6,28537,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071043,312460.00
03/27/2016 05:30,2,0.000,ALERT,213.06,304.48,59.986,1459071004,"201051344000458","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,349602.0,349602.0,23930,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071044,312461.00
03/27/2016 05:30,2,0.000,ALERT,213.51,303.88,60.028,1459071004,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,347955.7,347955.7,23524,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071046,312462.00
03/27/2016 05:30,2,0.000,ALERT,212.83,302.07,59.954,1459071004,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354301.8,354301.8,28352,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071048,312463.00
03/27/2016 05:30,2,0.000,ALERT,212.61,301.47,59.944,1459071004,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,351428.6,351428.6,28354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071050,312464.00
03/27/2016 05:30,2,0.000,ALERT,212.61,302.07,59.991,1459071004,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,356654.2,356654.2,28212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071052,312465.00
03/27/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1459071004,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,348432.8,348432.8,28582,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071054,312466.00
03/27/2016 05:30,2,0.000,ALERT,211.70,302.07,60.002,1459071004,"274151322000088","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,602712.8,602712.8,17165,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071055,312467.00
03/27/2016 05:30,2,0.000,ALERT,213.29,301.77,59.981,1459071004,"274151322000068","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,503931.4,503931.4,18306,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071057,312468.00
03/27/2016 05:30,2,0.000,ALERT,212.16,302.07,59.938,1459071004,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,344890.3,344890.3,28546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071059,312469.00
03/27/2016 05:30,2,0.000,ALERT,212.61,304.48,60.028,1459071004,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,351922.0,351922.0,23961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071061,312470.00
03/27/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1459071004,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,351227.8,351227.8,28535,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071063,312471.00
03/27/2016 05:30,2,0.000,ALERT,212.38,302.68,59.949,1459071004,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,616286.0,616286.0,17190,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071064,312472.00
03/27/2016 05:30,2,0.000,ALERT,213.06,303.58,59.975,1459071004,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,340750.0,340750.0,23968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071066,312473.00
03/27/2016 05:30,2,0.000,ALERT,212.38,302.07,59.981,1459071004,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,350114.1,350114.1,28413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071068,312474.00
03/27/2016 05:30,2,0.000,ALERT,212.83,304.18,59.981,1459071004,"201051344000900","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,356111.9,356111.9,23370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071070,312475.00
03/27/2016 05:30,2,0.000,ALERT,213.06,303.28,60.023,1459071004,"201051344000648","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,348780.7,348780.7,23671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071072,312476.00
03/27/2016 05:30,2,0.000,ALERT,213.06,304.78,59.986,1459071004,"201051344000569","219011344069620",0.00,3.00,0,302.98,307.48,0.0,0.0,0.000,357514.2,357514.2,23300,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071074,312477.00
03/27/2016 05:30,2,0.000,ALERT,213.06,304.18,59.981,1459071004,"201051344000983","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,349391.4,349391.4,23768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071075,312478.00
03/27/2016 05:30,2,0.000,ALERT,213.06,303.88,59.981,1459071004,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,344786.7,344786.7,24010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071077,312479.00
03/27/2016 05:30,2,0.000,ALERT,213.51,304.48,59.981,1459071004,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,350553.9,350553.9,23438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071079,312480.00
03/27/2016 05:30,2,0.000,ALERT,212.61,301.77,59.954,1459071004,"274151322000087","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,590695.1,590695.1,17261,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071081,312481.00
03/27/2016 05:45,2,0.000,ALERT,213.06,303.88,59.975,1459071904,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,350202.1,350202.1,23585,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071906,312482.00
03/27/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1459071904,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,619223.9,619223.9,17208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071908,312483.00
03/27/2016 05:45,2,0.000,ALERT,213.06,302.98,59.996,1459071904,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,341144.9,341144.9,24031,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071910,312484.00
03/27/2016 05:45,2,0.000,ALERT,212.61,303.58,59.928,1459071904,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,342602.9,342602.9,23988,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071912,312485.00
03/27/2016 05:45,2,0.000,ALERT,211.70,301.17,59.975,1459071904,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,346577.9,346577.9,28544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071914,312486.00
03/27/2016 05:45,2,0.000,ALERT,211.70,301.47,59.959,1459071904,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,627602.6,627602.6,17422,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071915,312487.00
03/27/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1459071904,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,352067.8,352067.8,28554,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071917,312488.00
03/27/2016 05:45,2,0.000,ALERT,211.93,301.77,59.996,1459071904,"201051344001230","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,350499.6,350499.6,28339,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071919,312489.00
03/27/2016 05:45,2,0.000,ALERT,212.38,302.37,59.986,1459071904,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,343987.1,343987.1,28524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071921,312490.00
03/27/2016 05:45,2,0.000,ALERT,211.25,300.87,59.949,1459071904,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,355133.6,355133.6,28458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071923,312491.00
03/27/2016 05:45,2,0.000,ALERT,212.16,300.87,59.970,1459071904,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,503681.1,503681.1,18139,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071924,312492.00
03/27/2016 05:45,2,0.000,ALERT,212.83,304.48,59.965,1459071904,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.28,0.0,0.0,0.000,356126.6,356126.6,4053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071926,312493.00
03/27/2016 05:45,2,0.000,ALERT,211.93,302.07,59.965,1459071904,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,352461.6,352461.6,28483,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071928,312494.00
03/27/2016 05:45,2,0.000,ALERT,212.38,301.77,59.965,1459071904,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,354608.2,354608.2,28477,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071930,312495.00
03/27/2016 05:45,2,0.000,ALERT,212.16,301.17,59.954,1459071904,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,348164.3,348164.3,28633,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071932,312496.00
03/27/2016 05:45,2,0.000,ALERT,212.16,301.77,59.959,1459071904,"274151322000083","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,621781.1,621781.1,17470,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071933,312497.00
03/27/2016 05:45,2,0.000,ALERT,213.06,302.37,59.959,1459071904,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,661916.6,661916.6,17476,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071935,312498.00
03/27/2016 05:45,2,0.000,ALERT,212.61,304.18,59.944,1459071904,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,341637.0,341637.0,23725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071937,312499.00
03/27/2016 05:45,2,0.000,ALERT,212.38,302.68,59.949,1459071904,"274151322000095","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,655353.2,655353.2,17370,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071939,312500.00
03/27/2016 05:45,2,0.000,ALERT,212.61,303.58,59.949,1459071904,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,339561.8,339561.8,24001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071941,312501.00
03/27/2016 05:45,2,0.000,ALERT,211.70,300.87,59.912,1459071904,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,352047.6,352047.6,28539,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071943,312502.00
03/27/2016 05:45,2,0.000,ALERT,212.61,304.18,59.986,1459071904,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,349602.0,349602.0,23932,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071945,312503.00
03/27/2016 05:45,2,0.000,ALERT,213.29,303.58,59.954,1459071904,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,347955.7,347955.7,23526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071946,312504.00
03/27/2016 05:45,2,0.000,ALERT,212.38,301.47,59.922,1459071904,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,354301.8,354301.8,28354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071948,312505.00
03/27/2016 05:45,2,0.000,ALERT,212.16,301.17,59.959,1459071904,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,351428.6,351428.6,28356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071950,312506.00
03/27/2016 05:45,2,0.000,ALERT,212.16,301.77,59.965,1459071904,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,356654.2,356654.2,28214,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071952,312507.00
03/27/2016 05:45,2,0.000,ALERT,212.16,300.87,59.975,1459071904,"201051344000651","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,348432.8,348432.8,28584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071954,312508.00
03/27/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1459071904,"274151322000088","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,602712.8,602712.8,17167,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071955,312509.00
03/27/2016 05:45,2,0.000,ALERT,213.06,300.87,59.954,1459071904,"274151322000068","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,503931.4,503931.4,18308,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071957,312510.00
03/27/2016 05:45,2,0.000,ALERT,211.70,301.47,59.938,1459071904,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,344890.3,344890.3,28548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071959,312511.00
03/27/2016 05:45,2,0.000,ALERT,212.38,304.48,60.002,1459071904,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,351922.0,351922.0,23963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071961,312512.00
03/27/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1459071904,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,351227.8,351227.8,28537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071963,312513.00
03/27/2016 05:45,2,0.000,ALERT,211.93,301.47,59.959,1459071904,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,616286.0,616286.0,17192,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071965,312514.00
03/27/2016 05:45,2,0.000,ALERT,213.06,303.28,59.975,1459071904,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,340750.0,340750.0,23970,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071967,312515.00
03/27/2016 05:45,2,0.000,ALERT,211.93,301.47,59.938,1459071904,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,350114.1,350114.1,28415,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071969,312516.00
03/27/2016 05:45,2,0.000,ALERT,212.61,303.88,59.975,1459071904,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,356111.9,356111.9,23372,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071970,312517.00
03/27/2016 05:45,2,0.000,ALERT,212.83,302.98,59.975,1459071904,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,348780.7,348780.7,23673,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071972,312518.00
03/27/2016 05:45,2,0.000,ALERT,212.83,304.48,59.981,1459071904,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,357514.2,357514.2,23302,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071974,312519.00
03/27/2016 05:45,2,0.000,ALERT,212.61,304.18,59.975,1459071904,"201051344000983","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,349391.4,349391.4,23770,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459071976,312520.00
03/27/2016 05:45,2,0.000,ALERT,212.83,303.58,59.996,1459071904,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,344786.7,344786.7,24012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071978,312521.00
03/27/2016 05:45,2,0.000,ALERT,213.29,304.48,59.965,1459071904,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,350553.9,350553.9,23440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071979,312522.00
03/27/2016 05:45,2,0.000,ALERT,212.16,300.87,59.933,1459071904,"274151322000087","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,590695.1,590695.1,17263,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459071981,312523.00
03/27/2016 06:00,2,0.000,ALERT,212.83,302.98,59.981,1459072803,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,350202.1,350202.1,23587,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072805,312524.00
03/27/2016 06:00,2,0.000,ALERT,211.93,300.87,59.949,1459072803,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,619223.9,619223.9,17210,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072807,312525.00
03/27/2016 06:00,2,0.000,ALERT,213.06,302.98,59.954,1459072803,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,341144.9,341144.9,24033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072808,312526.00
03/27/2016 06:00,2,0.000,ALERT,212.61,302.98,59.949,1459072803,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,342602.9,342602.9,23990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072810,312527.00
03/27/2016 06:00,2,0.000,ALERT,211.70,300.87,59.954,1459072803,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,346577.9,346577.9,28546,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072812,312528.00
03/27/2016 06:00,2,0.000,ALERT,211.70,301.17,59.922,1459072803,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,627602.6,627602.6,17424,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072814,312529.00
03/27/2016 06:00,2,0.000,ALERT,212.16,300.87,59.954,1459072803,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,352067.8,352067.8,28556,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072816,312530.00
