ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 06:00,2,0.000,ALERT,211.93,301.47,59.933,1459072803,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,350499.6,350499.6,28341,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072818,312531.00
03/27/2016 06:00,2,0.000,ALERT,212.61,302.07,59.944,1459072803,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,343987.1,343987.1,28526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072819,312532.00
03/27/2016 06:00,2,0.000,ALERT,211.48,300.87,59.954,1459072803,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,355133.6,355133.6,28460,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072821,312533.00
03/27/2016 06:00,2,0.000,ALERT,212.16,300.87,59.959,1459072803,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,503681.1,503681.1,18141,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072823,312534.00
03/27/2016 06:00,2,0.000,ALERT,212.38,303.88,59.954,1459072803,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,356126.6,356126.6,4055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072825,312535.00
03/27/2016 06:00,2,0.000,ALERT,211.93,301.17,59.954,1459072803,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,352461.6,352461.6,28485,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072827,312536.00
03/27/2016 06:00,2,0.000,ALERT,212.16,300.87,59.954,1459072803,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,354608.2,354608.2,28479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072828,312537.00
03/27/2016 06:00,2,0.000,ALERT,212.16,300.57,59.954,1459072803,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,348164.3,348164.3,28635,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072830,312538.00
03/27/2016 06:00,2,0.000,ALERT,212.38,302.07,59.975,1459072803,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,621781.1,621781.1,17472,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072832,312539.00
03/27/2016 06:00,2,0.000,ALERT,212.83,301.77,59.949,1459072803,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,661916.6,661916.6,17478,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072834,312540.00
03/27/2016 06:00,2,0.000,ALERT,212.61,303.88,59.954,1459072803,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,341637.0,341637.0,23727,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072836,312541.00
03/27/2016 06:00,2,0.000,ALERT,212.16,302.07,59.954,1459072803,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,655353.2,655353.2,17372,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072837,312542.00
03/27/2016 06:00,2,0.000,ALERT,212.38,302.98,59.970,1459072803,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,339561.8,339561.8,24003,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072839,312543.00
03/27/2016 06:00,2,0.000,ALERT,211.93,300.27,59.949,1459072803,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,352047.6,352047.6,28541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072841,312544.00
03/27/2016 06:00,2,0.000,ALERT,212.16,302.98,59.949,1459072803,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,349602.0,349602.0,23934,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072843,312545.00
03/27/2016 06:00,2,0.000,ALERT,213.06,302.98,59.954,1459072803,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,347955.7,347955.7,23528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072845,312546.00
03/27/2016 06:00,2,0.000,ALERT,212.38,300.87,59.991,1459072803,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,354301.8,354301.8,28356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072846,312547.00
03/27/2016 06:00,2,0.000,ALERT,212.16,300.57,59.954,1459072803,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,351428.6,351428.6,28358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072848,312548.00
03/27/2016 06:00,2,0.000,ALERT,212.38,301.47,59.965,1459072803,"201051344001145","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,356654.2,356654.2,28216,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072850,312549.00
03/27/2016 06:00,2,0.000,ALERT,212.16,300.57,59.954,1459072803,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,348432.8,348432.8,28586,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072852,312550.00
03/27/2016 06:00,2,0.000,ALERT,211.70,300.87,59.949,1459072803,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,602712.8,602712.8,17169,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072854,312551.00
03/27/2016 06:00,2,0.000,ALERT,212.61,300.57,59.928,1459072803,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,503931.4,503931.4,18310,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072856,312552.00
03/27/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1459072803,"201051344001135","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,344890.3,344890.3,28550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072858,312553.00
03/27/2016 06:00,2,0.000,ALERT,212.16,303.58,59.965,1459072803,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,351922.0,351922.0,23965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072859,312554.00
03/27/2016 06:00,2,0.000,ALERT,211.93,300.57,59.959,1459072803,"201051344001203","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,351227.8,351227.8,28539,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072861,312555.00
03/27/2016 06:00,2,0.000,ALERT,211.93,301.47,59.944,1459072803,"274151322000054","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,616286.0,616286.0,17194,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072863,312556.00
03/27/2016 06:00,2,0.000,ALERT,212.61,302.68,59.959,1459072803,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,340750.0,340750.0,23972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072865,312557.00
03/27/2016 06:00,2,0.000,ALERT,211.93,300.87,59.949,1459072803,"201051344001093","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,350114.1,350114.1,28417,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072866,312558.00
03/27/2016 06:00,2,0.000,ALERT,212.38,303.28,59.949,1459072803,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,356111.9,356111.9,23374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072868,312559.00
03/27/2016 06:00,2,0.000,ALERT,212.61,302.37,59.959,1459072803,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,348780.7,348780.7,23675,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072870,312560.00
03/27/2016 06:00,2,0.000,ALERT,212.38,303.58,59.986,1459072803,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,357514.2,357514.2,23304,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072872,312561.00
03/27/2016 06:00,2,0.000,ALERT,212.38,303.58,59.959,1459072803,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,349391.4,349391.4,23772,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072874,312562.00
03/27/2016 06:00,2,0.000,ALERT,212.61,303.28,59.965,1459072803,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,344786.7,344786.7,24014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072876,312563.00
03/27/2016 06:00,2,0.000,ALERT,212.83,303.58,59.949,1459072803,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,350553.9,350553.9,23442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459072877,312564.00
03/27/2016 06:00,2,0.000,ALERT,211.93,300.57,59.912,1459072803,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,590695.1,590695.1,17265,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459072879,312565.00
03/27/2016 06:15,2,0.000,ALERT,212.83,303.28,59.965,1459073704,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,350202.1,350202.1,23589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073706,312566.00
03/27/2016 06:15,2,0.000,ALERT,211.93,300.87,59.965,1459073704,"274151322000085","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,619223.9,619223.9,17212,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073708,312567.00
03/27/2016 06:15,2,0.000,ALERT,212.83,302.98,60.002,1459073704,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,341144.9,341144.9,24035,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073709,312568.00
03/27/2016 06:15,2,0.000,ALERT,212.38,303.28,59.970,1459073704,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,342602.9,342602.9,23992,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073711,312569.00
03/27/2016 06:15,2,0.000,ALERT,211.48,300.87,59.922,1459073704,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,346577.9,346577.9,28548,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073713,312570.00
03/27/2016 06:15,2,0.000,ALERT,211.48,301.47,59.965,1459073704,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,627602.6,627602.6,17426,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073715,312571.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.87,59.922,1459073704,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,352067.8,352067.8,28558,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073716,312572.00
03/27/2016 06:15,2,0.000,ALERT,211.70,301.17,59.954,1459073704,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,350499.6,350499.6,28343,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073718,312573.00
03/27/2016 06:15,2,0.000,ALERT,212.16,301.77,59.970,1459073704,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,343987.1,343987.1,28528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073720,312574.00
03/27/2016 06:15,2,0.000,ALERT,211.25,300.57,60.012,1459073704,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,355133.6,355133.6,28462,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073722,312575.00
03/27/2016 06:15,2,0.000,ALERT,211.93,300.27,59.981,1459073704,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.07,0.0,0.0,0.000,503681.1,503681.1,18143,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073724,312576.00
03/27/2016 06:15,2,0.000,ALERT,212.38,303.88,60.007,1459073704,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,356126.6,356126.6,4057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073726,312577.00
03/27/2016 06:15,2,0.000,ALERT,211.48,301.17,59.986,1459073704,"201051344000890","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,352461.6,352461.6,28487,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073727,312578.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.87,59.981,1459073704,"201051344000438","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,354608.2,354608.2,28481,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073729,312579.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.27,59.975,1459073704,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,348164.3,348164.3,28637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073731,312580.00
03/27/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1459073704,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,621781.1,621781.1,17474,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073733,312581.00
03/27/2016 06:15,2,0.000,ALERT,212.61,300.57,59.986,1459073704,"274151322000076","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,661916.6,661916.6,17480,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073735,312582.00
03/27/2016 06:15,2,0.000,ALERT,212.38,304.18,59.991,1459073704,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,341637.0,341637.0,23729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073737,312583.00
03/27/2016 06:15,2,0.000,ALERT,211.70,301.77,59.981,1459073704,"274151322000095","219011344069620",0.00,2.50,0,300.87,303.58,0.0,0.0,0.000,655353.2,655353.2,17374,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073738,312584.00
03/27/2016 06:15,2,0.000,ALERT,212.16,302.98,59.986,1459073704,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,339561.8,339561.8,24005,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073740,312585.00
03/27/2016 06:15,2,0.000,ALERT,211.25,299.97,59.986,1459073704,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,352047.6,352047.6,28543,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073742,312586.00
03/27/2016 06:15,2,0.000,ALERT,212.38,303.58,59.991,1459073704,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,349602.0,349602.0,23936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073744,312587.00
03/27/2016 06:15,2,0.000,ALERT,212.83,303.28,59.986,1459073704,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,347955.7,347955.7,23530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073746,312588.00
03/27/2016 06:15,2,0.000,ALERT,211.93,300.87,59.986,1459073704,"201051344000685","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,354301.8,354301.8,28358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073747,312589.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.27,59.996,1459073704,"201051344000917","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,351428.6,351428.6,28360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073749,312590.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.87,59.986,1459073704,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,356654.2,356654.2,28218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073751,312591.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.27,60.018,1459073704,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,348432.8,348432.8,28588,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073753,312592.00
03/27/2016 06:15,2,0.000,ALERT,211.48,300.87,59.975,1459073704,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,602712.8,602712.8,17171,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073755,312593.00
03/27/2016 06:15,2,0.000,ALERT,212.38,299.97,59.975,1459073704,"274151322000068","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,503931.4,503931.4,18312,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073757,312594.00
03/27/2016 06:15,2,0.000,ALERT,211.48,301.17,59.991,1459073704,"201051344001135","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,344890.3,344890.3,28552,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073759,312595.00
03/27/2016 06:15,2,0.000,ALERT,211.93,304.18,59.965,1459073704,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,351922.0,351922.0,23967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073760,312596.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.57,59.996,1459073704,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,351227.8,351227.8,28541,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073762,312597.00
03/27/2016 06:15,2,0.000,ALERT,211.48,300.57,59.981,1459073704,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,616286.0,616286.0,17196,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073764,312598.00
03/27/2016 06:15,2,0.000,ALERT,212.61,302.68,59.986,1459073704,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,340750.0,340750.0,23974,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073766,312599.00
03/27/2016 06:15,2,0.000,ALERT,211.70,300.87,59.986,1459073704,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,350114.1,350114.1,28419,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073768,312600.00
03/27/2016 06:15,2,0.000,ALERT,212.16,302.98,59.986,1459073704,"201051344000900","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,356111.9,356111.9,23376,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073770,312601.00
03/27/2016 06:15,2,0.000,ALERT,212.61,302.98,59.959,1459073704,"201051344000648","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,348780.7,348780.7,23677,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073772,312602.00
03/27/2016 06:15,2,0.000,ALERT,212.38,304.18,59.944,1459073704,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,357514.2,357514.2,23306,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073773,312603.00
03/27/2016 06:15,2,0.000,ALERT,212.38,303.58,59.949,1459073704,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,349391.4,349391.4,23774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073775,312604.00
03/27/2016 06:15,2,0.000,ALERT,212.38,303.28,59.991,1459073704,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,344786.7,344786.7,24016,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073777,312605.00
03/27/2016 06:15,2,0.000,ALERT,212.83,303.88,59.991,1459073704,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,350553.9,350553.9,23444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459073779,312606.00
03/27/2016 06:15,2,0.000,ALERT,211.93,299.67,59.986,1459073704,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,590695.1,590695.1,17267,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459073781,312607.00
03/27/2016 06:30,2,0.000,ALERT,213.06,303.58,59.991,1459074604,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,350202.1,350202.1,23591,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074607,312608.00
03/27/2016 06:30,2,0.000,ALERT,211.93,301.47,59.959,1459074604,"274151322000085","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,619223.9,619223.9,17214,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074608,312609.00
03/27/2016 06:30,2,0.000,ALERT,213.06,302.98,59.922,1459074604,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,341144.9,341144.9,24037,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074610,312610.00
03/27/2016 06:30,2,0.000,ALERT,212.83,303.58,59.970,1459074604,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,342602.9,342602.9,23994,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074612,312611.00
03/27/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1459074604,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,346577.9,346577.9,28550,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459074614,312612.00
03/27/2016 06:30,2,0.000,ALERT,211.70,301.77,59.959,1459074604,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,627602.6,627602.6,17428,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074616,312613.00
03/27/2016 06:30,2,0.000,ALERT,211.93,300.87,59.970,1459074604,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,352067.8,352067.8,28560,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074618,312614.00
03/27/2016 06:30,2,0.000,ALERT,211.70,300.87,59.959,1459074604,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,350499.6,350499.6,28345,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074619,312615.00
03/27/2016 06:30,2,0.000,ALERT,212.16,301.77,59.970,1459074604,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,343987.1,343987.1,28530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074621,312616.00
03/27/2016 06:30,2,0.000,ALERT,211.48,300.87,59.970,1459074604,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,355133.6,355133.6,28464,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074623,312617.00
03/27/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1459074604,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,503681.1,503681.1,18145,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074625,312618.00
03/27/2016 06:30,2,0.000,ALERT,212.16,303.58,59.970,1459074604,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,356126.6,356126.6,4059,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074627,312619.00
03/27/2016 06:30,2,0.000,ALERT,211.70,301.47,59.965,1459074604,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,352461.6,352461.6,28489,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074628,312620.00
03/27/2016 06:30,2,0.000,ALERT,211.70,300.57,59.965,1459074604,"201051344000438","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,354608.2,354608.2,28483,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074630,312621.00
03/27/2016 06:30,2,0.000,ALERT,212.16,300.57,59.970,1459074604,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,348164.3,348164.3,28639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459074632,312622.00
03/27/2016 06:30,2,0.000,ALERT,211.93,301.77,59.954,1459074604,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,621781.1,621781.1,17476,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074634,312623.00
03/27/2016 06:30,2,0.000,ALERT,212.61,301.47,59.917,1459074604,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,661916.6,661916.6,17482,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074636,312624.00
03/27/2016 06:30,2,0.000,ALERT,212.61,304.18,59.944,1459074604,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,341637.0,341637.0,23731,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074638,312625.00
03/27/2016 06:30,2,0.000,ALERT,211.93,302.37,59.949,1459074604,"274151322000095","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,655353.2,655353.2,17376,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459074639,312626.00
03/27/2016 06:30,2,0.000,ALERT,212.38,303.28,59.965,1459074604,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,339561.8,339561.8,24007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074641,312627.00
03/27/2016 06:30,2,0.000,ALERT,211.48,300.27,59.981,1459074604,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,352047.6,352047.6,28545,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074643,312628.00
03/27/2016 06:30,2,0.000,ALERT,212.38,303.58,59.954,1459074604,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,349602.0,349602.0,23938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074645,312629.00
03/27/2016 06:30,2,0.000,ALERT,213.06,303.28,59.965,1459074604,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,347955.7,347955.7,23532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074647,312630.00
03/27/2016 06:30,2,0.000,ALERT,212.16,300.87,59.965,1459074604,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,354301.8,354301.8,28360,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074648,312631.00
03/27/2016 06:30,2,0.000,ALERT,211.70,300.27,59.959,1459074604,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,351428.6,351428.6,28362,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074650,312632.00
03/27/2016 06:30,2,0.000,ALERT,211.93,301.17,59.965,1459074604,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,356654.2,356654.2,28220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459074652,312633.00
03/27/2016 06:30,2,0.000,ALERT,211.93,300.27,59.949,1459074604,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,348432.8,348432.8,28590,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459074654,312634.00
03/27/2016 06:30,2,0.000,ALERT,211.48,300.87,59.944,1459074604,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,602712.8,602712.8,17173,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074655,312635.00
03/27/2016 06:30,2,0.000,ALERT,212.61,300.27,59.954,1459074604,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,503931.4,503931.4,18314,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074657,312636.00
03/27/2016 06:30,2,0.000,ALERT,211.25,300.57,59.938,1459074604,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,344890.3,344890.3,28554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074659,312637.00
03/27/2016 06:30,2,0.000,ALERT,212.16,303.88,59.954,1459074604,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,351922.0,351922.0,23969,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074661,312638.00
03/27/2016 06:30,2,0.000,ALERT,211.48,300.27,59.954,1459074604,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,351227.8,351227.8,28543,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074663,312639.00
03/27/2016 06:30,2,0.000,ALERT,211.48,301.77,59.933,1459074604,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,616286.0,616286.0,17198,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074665,312640.00
03/27/2016 06:30,2,0.000,ALERT,212.83,303.28,59.959,1459074604,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,340750.0,340750.0,23976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074667,312641.00
03/27/2016 06:30,2,0.000,ALERT,211.70,300.87,59.959,1459074604,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,350114.1,350114.1,28421,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074668,312642.00
03/27/2016 06:30,2,0.000,ALERT,212.16,303.58,59.949,1459074604,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,356111.9,356111.9,23378,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074670,312643.00
03/27/2016 06:30,2,0.000,ALERT,212.83,303.28,59.996,1459074604,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,348780.7,348780.7,23679,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074672,312644.00
03/27/2016 06:30,2,0.000,ALERT,212.61,304.18,59.954,1459074604,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,357514.2,357514.2,23308,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074674,312645.00
03/27/2016 06:30,2,0.000,ALERT,212.61,303.58,59.954,1459074604,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,349391.4,349391.4,23776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074676,312646.00
03/27/2016 06:30,2,0.000,ALERT,212.61,303.28,59.954,1459074604,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,344786.7,344786.7,24018,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074677,312647.00
03/27/2016 06:30,2,0.000,ALERT,213.06,304.18,59.970,1459074604,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,350553.9,350553.9,23446,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074679,312648.00
03/27/2016 06:30,2,0.000,ALERT,212.16,301.17,59.954,1459074604,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,590695.1,590695.1,17269,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459074681,312649.00
03/27/2016 06:45,2,0.000,ALERT,212.83,303.58,60.039,1459075503,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,350202.1,350202.1,23593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075505,312650.00
03/27/2016 06:45,2,0.000,ALERT,212.16,301.17,60.039,1459075503,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,619223.9,619223.9,17216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075507,312651.00
03/27/2016 06:45,2,0.000,ALERT,213.06,303.28,60.002,1459075503,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,341144.9,341144.9,24039,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075509,312652.00
03/27/2016 06:45,2,0.000,ALERT,212.38,303.58,60.007,1459075503,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,342602.9,342602.9,23996,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075511,312653.00
03/27/2016 06:45,2,0.000,ALERT,211.70,300.87,59.991,1459075503,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,346577.9,346577.9,28552,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075512,312654.00
03/27/2016 06:45,2,0.000,ALERT,211.70,301.77,60.023,1459075503,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,627602.6,627602.6,17430,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459075514,312655.00
03/27/2016 06:45,2,0.000,ALERT,212.16,301.17,60.007,1459075503,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,352067.8,352067.8,28562,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075516,312656.00
03/27/2016 06:45,2,0.000,ALERT,211.93,301.17,60.034,1459075503,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,350499.6,350499.6,28347,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075518,312657.00
03/27/2016 06:45,2,0.000,ALERT,212.38,301.47,59.996,1459075503,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,343987.1,343987.1,28532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075520,312658.00
03/27/2016 06:45,2,0.000,ALERT,211.48,300.87,59.954,1459075503,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,355133.6,355133.6,28466,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459075521,312659.00
03/27/2016 06:45,2,0.000,ALERT,212.16,300.57,60.007,1459075503,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,503681.1,503681.1,18147,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075523,312660.00
03/27/2016 06:45,2,0.000,ALERT,212.38,304.18,60.034,1459075503,"201051344000579","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,356126.6,356126.6,4061,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459075525,312661.00
03/27/2016 06:45,2,0.000,ALERT,211.70,301.17,59.954,1459075503,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,352461.6,352461.6,28491,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075527,312662.00
03/27/2016 06:45,2,0.000,ALERT,212.16,300.87,59.965,1459075503,"201051344000438","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,354608.2,354608.2,28485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075529,312663.00
03/27/2016 06:45,2,0.000,ALERT,212.38,300.57,59.981,1459075503,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,348164.3,348164.3,28641,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459075530,312664.00
03/27/2016 06:45,2,0.000,ALERT,212.16,301.77,59.991,1459075503,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,621781.1,621781.1,17478,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075532,312665.00
03/27/2016 06:45,2,0.000,ALERT,212.61,301.77,59.981,1459075503,"274151322000076","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,661916.6,661916.6,17484,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075534,312666.00
03/27/2016 06:45,2,0.000,ALERT,212.38,304.18,59.991,1459075503,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,341637.0,341637.0,23733,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075536,312667.00
03/27/2016 06:45,2,0.000,ALERT,211.93,302.07,59.991,1459075503,"274151322000095","219011344069620",0.00,2.50,0,300.87,303.88,0.0,0.0,0.000,655353.2,655353.2,17378,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075538,312668.00
03/27/2016 06:45,2,0.000,ALERT,212.16,303.28,60.012,1459075503,"201051344000988","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,339561.8,339561.8,24009,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075540,312669.00
03/27/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1459075503,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,352047.6,352047.6,28547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075542,312670.00
03/27/2016 06:45,2,0.000,ALERT,212.38,303.58,59.986,1459075503,"201051344000458","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,349602.0,349602.0,23940,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459075544,312671.00
03/27/2016 06:45,2,0.000,ALERT,213.06,303.28,59.981,1459075503,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,347955.7,347955.7,23534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075545,312672.00
03/27/2016 06:45,2,0.000,ALERT,212.38,300.87,60.023,1459075503,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,354301.8,354301.8,28362,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075547,312673.00
03/27/2016 06:45,2,0.000,ALERT,212.16,300.57,59.959,1459075503,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,351428.6,351428.6,28364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075549,312674.00
03/27/2016 06:45,2,0.000,ALERT,212.38,301.17,59.991,1459075503,"201051344001145","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,356654.2,356654.2,28222,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075551,312675.00
