ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 06:45,2,0.000,ALERT,212.16,300.27,59.986,1459075503,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,348432.8,348432.8,28592,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075552,312676.00
03/27/2016 06:45,2,0.000,ALERT,211.48,301.17,59.949,1459075503,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,602712.8,602712.8,17175,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075554,312677.00
03/27/2016 06:45,2,0.000,ALERT,212.61,300.87,59.991,1459075503,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,503931.4,503931.4,18316,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075556,312678.00
03/27/2016 06:45,2,0.000,ALERT,211.70,300.87,59.981,1459075503,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,344890.3,344890.3,28556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075558,312679.00
03/27/2016 06:45,2,0.000,ALERT,212.16,303.88,59.986,1459075503,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,351922.0,351922.0,23971,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075560,312680.00
03/27/2016 06:45,2,0.000,ALERT,211.93,300.57,60.028,1459075503,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,351227.8,351227.8,28545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075562,312681.00
03/27/2016 06:45,2,0.000,ALERT,211.70,301.77,59.975,1459075503,"274151322000054","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,616286.0,616286.0,17200,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075563,312682.00
03/27/2016 06:45,2,0.000,ALERT,212.83,302.98,59.975,1459075503,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,340750.0,340750.0,23978,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075565,312683.00
03/27/2016 06:45,2,0.000,ALERT,212.16,300.87,59.981,1459075503,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,350114.1,350114.1,28423,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075567,312684.00
03/27/2016 06:45,2,0.000,ALERT,212.16,303.28,59.981,1459075503,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,356111.9,356111.9,23380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075569,312685.00
03/27/2016 06:45,2,0.000,ALERT,212.61,302.68,59.991,1459075503,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,348780.7,348780.7,23681,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075571,312686.00
03/27/2016 06:45,2,0.000,ALERT,212.38,303.88,59.986,1459075503,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,357514.2,357514.2,23310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075573,312687.00
03/27/2016 06:45,2,0.000,ALERT,212.38,303.28,59.986,1459075503,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,349391.4,349391.4,23778,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075575,312688.00
03/27/2016 06:45,2,0.000,ALERT,212.61,303.28,60.012,1459075503,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,344786.7,344786.7,24020,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075576,312689.00
03/27/2016 06:45,2,0.000,ALERT,213.06,303.88,59.981,1459075503,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,350553.9,350553.9,23448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075578,312690.00
03/27/2016 06:45,2,0.000,ALERT,211.93,300.27,59.970,1459075503,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,590695.1,590695.1,17271,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459075580,312691.00
03/27/2016 07:00,2,0.000,ALERT,212.83,303.28,59.959,1459076404,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,350202.1,350202.1,23595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076406,312692.00
03/27/2016 07:00,2,0.000,ALERT,211.93,300.87,59.954,1459076404,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,619223.9,619223.9,17218,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076407,312693.00
03/27/2016 07:00,2,0.000,ALERT,212.83,302.98,59.959,1459076404,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,341144.9,341144.9,24041,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076409,312694.00
03/27/2016 07:00,2,0.000,ALERT,212.38,303.28,59.944,1459076404,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,342602.9,342602.9,23998,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076411,312695.00
03/27/2016 07:00,2,0.000,ALERT,211.70,300.87,59.959,1459076404,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,346577.9,346577.9,28554,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076413,312696.00
03/27/2016 07:00,2,0.000,ALERT,211.48,301.77,59.959,1459076404,"274151322000052","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,627602.6,627602.6,17432,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076415,312697.00
03/27/2016 07:00,2,0.000,ALERT,212.16,301.17,59.970,1459076404,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,352067.8,352067.8,28564,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076416,312698.00
03/27/2016 07:00,2,0.000,ALERT,211.70,301.17,59.991,1459076404,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,350499.6,350499.6,28349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076418,312699.00
03/27/2016 07:00,2,0.000,ALERT,212.16,301.47,59.965,1459076404,"201051344000582","219011344069620",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,343987.1,343987.1,28534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076420,312700.00
03/27/2016 07:00,2,0.000,ALERT,211.25,300.57,59.938,1459076404,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,355133.6,355133.6,28468,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076422,312701.00
03/27/2016 07:00,2,0.000,ALERT,211.70,300.57,59.965,1459076404,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,503681.1,503681.1,18149,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076424,312702.00
03/27/2016 07:00,2,0.000,ALERT,212.38,304.18,59.970,1459076404,"201051344000579","219011344069620",0.00,3.00,0,302.68,305.98,0.0,0.0,0.000,356126.6,356126.6,4063,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076426,312703.00
03/27/2016 07:00,2,0.000,ALERT,211.48,301.17,59.965,1459076404,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,352461.6,352461.6,28493,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076427,312704.00
03/27/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1459076404,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,354608.2,354608.2,28487,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076429,312705.00
03/27/2016 07:00,2,0.000,ALERT,211.70,299.97,59.970,1459076404,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,348164.3,348164.3,28643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076431,312706.00
03/27/2016 07:00,2,0.000,ALERT,211.93,301.77,59.975,1459076404,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,621781.1,621781.1,17480,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076433,312707.00
03/27/2016 07:00,2,0.000,ALERT,212.38,301.17,59.970,1459076404,"274151322000076","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,661916.6,661916.6,17486,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076435,312708.00
03/27/2016 07:00,2,0.000,ALERT,212.38,303.88,59.965,1459076404,"201051344000868","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,341637.0,341637.0,23735,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076436,312709.00
03/27/2016 07:00,2,0.000,ALERT,211.70,302.37,59.991,1459076404,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,655353.2,655353.2,17380,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076438,312710.00
03/27/2016 07:00,2,0.000,ALERT,212.16,303.28,59.996,1459076404,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,339561.8,339561.8,24011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076440,312711.00
03/27/2016 07:00,2,0.000,ALERT,211.25,299.67,60.002,1459076404,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,352047.6,352047.6,28549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076442,312712.00
03/27/2016 07:00,2,0.000,ALERT,212.38,303.88,60.007,1459076404,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,349602.0,349602.0,23942,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076444,312713.00
03/27/2016 07:00,2,0.000,ALERT,212.83,303.28,60.002,1459076404,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,347955.7,347955.7,23536,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076445,312714.00
03/27/2016 07:00,2,0.000,ALERT,211.93,300.57,60.034,1459076404,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,354301.8,354301.8,28364,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076447,312715.00
03/27/2016 07:00,2,0.000,ALERT,211.70,299.97,59.991,1459076404,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,351428.6,351428.6,28366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076449,312716.00
03/27/2016 07:00,2,0.000,ALERT,211.70,300.57,60.034,1459076404,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,356654.2,356654.2,28224,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076451,312717.00
03/27/2016 07:00,2,0.000,ALERT,211.70,299.67,59.986,1459076404,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,348432.8,348432.8,28594,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076453,312718.00
03/27/2016 07:00,2,0.000,ALERT,211.48,301.47,59.991,1459076404,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,602712.8,602712.8,17177,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076454,312719.00
03/27/2016 07:00,2,0.000,ALERT,212.61,300.87,59.975,1459076404,"274151322000068","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,503931.4,503931.4,18318,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076456,312720.00
03/27/2016 07:00,2,0.000,ALERT,211.25,300.27,60.007,1459076404,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,344890.3,344890.3,28558,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076458,312721.00
03/27/2016 07:00,2,0.000,ALERT,212.16,304.18,59.986,1459076404,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,351922.0,351922.0,23973,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076460,312722.00
03/27/2016 07:00,2,0.000,ALERT,211.70,299.97,60.007,1459076404,"201051344001203","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,351227.8,351227.8,28547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076462,312723.00
03/27/2016 07:00,2,0.000,ALERT,211.70,301.77,59.970,1459076404,"274151322000054","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,616286.0,616286.0,17202,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076464,312724.00
03/27/2016 07:00,2,0.000,ALERT,212.83,302.98,59.986,1459076404,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,340750.0,340750.0,23980,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076466,312725.00
03/27/2016 07:00,2,0.000,ALERT,211.70,300.27,59.996,1459076404,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,350114.1,350114.1,28425,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076467,312726.00
03/27/2016 07:00,2,0.000,ALERT,212.38,303.58,60.002,1459076404,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,356111.9,356111.9,23382,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076469,312727.00
03/27/2016 07:00,2,0.000,ALERT,212.61,302.98,60.002,1459076404,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,348780.7,348780.7,23683,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076471,312728.00
03/27/2016 07:00,2,0.000,ALERT,212.61,304.18,59.986,1459076404,"201051344000569","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,357514.2,357514.2,23312,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076473,312729.00
03/27/2016 07:00,2,0.000,ALERT,212.38,303.88,59.991,1459076404,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,349391.4,349391.4,23780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076475,312730.00
03/27/2016 07:00,2,0.000,ALERT,212.61,303.58,59.996,1459076404,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,344786.7,344786.7,24022,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076476,312731.00
03/27/2016 07:00,2,0.000,ALERT,213.06,304.18,59.991,1459076404,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,350553.9,350553.9,23450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459076478,312732.00
03/27/2016 07:00,2,0.000,ALERT,211.93,299.97,59.986,1459076404,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,590695.1,590695.1,17273,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459076480,312733.00
03/27/2016 07:15,2,0.000,ALERT,212.83,302.98,59.965,1459077303,"201051344000645","219011344069620",0.00,3.30,0,301.47,304.78,0.0,0.0,0.000,350202.1,350202.1,23597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077305,312734.00
03/27/2016 07:15,2,0.000,ALERT,211.93,300.87,59.965,1459077303,"274151322000085","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,619223.9,619223.9,17220,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077306,312735.00
03/27/2016 07:15,2,0.000,ALERT,213.06,302.68,59.981,1459077303,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,341144.9,341144.9,24043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077308,312736.00
03/27/2016 07:15,2,0.000,ALERT,212.38,302.98,59.991,1459077303,"201051344000469","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,342602.9,342602.9,24000,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077310,312737.00
03/27/2016 07:15,2,0.000,ALERT,211.48,300.57,59.981,1459077303,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,346577.9,346577.9,28556,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077312,312738.00
03/27/2016 07:15,2,0.000,ALERT,211.70,300.87,59.986,1459077303,"274151322000052","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,627602.6,627602.6,17434,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077314,312739.00
03/27/2016 07:15,2,0.000,ALERT,211.93,300.57,59.954,1459077303,"201051344000585","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,352067.8,352067.8,28566,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077315,312740.00
03/27/2016 07:15,2,0.000,ALERT,211.70,300.87,59.986,1459077303,"201051344001230","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,350499.6,350499.6,28351,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077317,312741.00
03/27/2016 07:15,2,0.000,ALERT,212.16,301.17,60.039,1459077303,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,343987.1,343987.1,28536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077319,312742.00
03/27/2016 07:15,2,0.000,ALERT,211.25,300.27,60.002,1459077303,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,355133.6,355133.6,28470,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077321,312743.00
03/27/2016 07:15,2,0.000,ALERT,211.70,300.57,60.002,1459077303,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.07,0.0,0.0,0.000,503681.1,503681.1,18151,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077323,312744.00
03/27/2016 07:15,2,0.000,ALERT,212.38,303.58,60.023,1459077303,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,356126.6,356126.6,4065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077325,312745.00
03/27/2016 07:15,2,0.000,ALERT,211.70,300.87,59.991,1459077303,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,352461.6,352461.6,28495,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077327,312746.00
03/27/2016 07:15,2,0.000,ALERT,211.93,300.57,60.007,1459077303,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,354608.2,354608.2,28489,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077328,312747.00
03/27/2016 07:15,2,0.000,ALERT,212.16,299.97,60.002,1459077303,"201051344000417","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,348164.3,348164.3,28645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077330,312748.00
03/27/2016 07:15,2,0.000,ALERT,211.93,301.47,60.002,1459077303,"274151322000083","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,621781.1,621781.1,17482,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077332,312749.00
03/27/2016 07:15,2,0.000,ALERT,212.61,301.77,60.007,1459077303,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,661916.6,661916.6,17488,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077334,312750.00
03/27/2016 07:15,2,0.000,ALERT,212.38,303.88,60.002,1459077303,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,341637.0,341637.0,23737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077336,312751.00
03/27/2016 07:15,2,0.000,ALERT,211.70,302.07,59.996,1459077303,"274151322000095","219011344069620",0.00,2.50,0,300.87,303.58,0.0,0.0,0.000,655353.2,655353.2,17382,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077338,312752.00
03/27/2016 07:15,2,0.000,ALERT,212.38,303.28,60.007,1459077303,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,339561.8,339561.8,24013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077340,312753.00
03/27/2016 07:15,2,0.000,ALERT,211.25,299.37,59.949,1459077303,"201051344001025","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,352047.6,352047.6,28551,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077341,312754.00
03/27/2016 07:15,2,0.000,ALERT,212.16,303.28,59.965,1459077303,"201051344000458","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,349602.0,349602.0,23944,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077343,312755.00
03/27/2016 07:15,2,0.000,ALERT,212.83,302.98,60.007,1459077303,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,347955.7,347955.7,23538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077345,312756.00
03/27/2016 07:15,2,0.000,ALERT,212.16,300.57,59.996,1459077303,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,354301.8,354301.8,28366,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077347,312757.00
03/27/2016 07:15,2,0.000,ALERT,211.93,299.97,59.996,1459077303,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,351428.6,351428.6,28368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077348,312758.00
03/27/2016 07:15,2,0.000,ALERT,211.93,300.57,60.012,1459077303,"201051344001145","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,356654.2,356654.2,28226,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077350,312759.00
03/27/2016 07:15,2,0.000,ALERT,211.70,299.67,60.039,1459077303,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,348432.8,348432.8,28596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077352,312760.00
03/27/2016 07:15,2,0.000,ALERT,211.48,301.47,60.002,1459077303,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,602712.8,602712.8,17179,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077354,312761.00
03/27/2016 07:15,2,0.000,ALERT,212.61,300.27,59.996,1459077303,"274151322000068","219011344069620",0.00,3.70,0,299.07,301.77,0.0,0.0,0.000,503931.4,503931.4,18320,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077356,312762.00
03/27/2016 07:15,2,0.000,ALERT,211.25,300.27,59.970,1459077303,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,344890.3,344890.3,28560,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077358,312763.00
03/27/2016 07:15,2,0.000,ALERT,211.93,303.58,59.996,1459077303,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,351922.0,351922.0,23975,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077359,312764.00
03/27/2016 07:15,2,0.000,ALERT,211.70,299.97,59.991,1459077303,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,351227.8,351227.8,28549,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077361,312765.00
03/27/2016 07:15,2,0.000,ALERT,211.48,300.27,59.986,1459077303,"274151322000054","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,616286.0,616286.0,17204,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077363,312766.00
03/27/2016 07:15,2,0.000,ALERT,212.61,302.68,59.996,1459077303,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,340750.0,340750.0,23982,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077365,312767.00
03/27/2016 07:15,2,0.000,ALERT,211.70,300.27,59.996,1459077303,"201051344001093","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,350114.1,350114.1,28427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077367,312768.00
03/27/2016 07:15,2,0.000,ALERT,212.16,302.98,59.991,1459077303,"201051344000900","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,356111.9,356111.9,23384,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077368,312769.00
03/27/2016 07:15,2,0.000,ALERT,212.61,302.37,60.002,1459077303,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,348780.7,348780.7,23685,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077370,312770.00
03/27/2016 07:15,2,0.000,ALERT,212.38,303.88,59.996,1459077303,"201051344000569","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,357514.2,357514.2,23314,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077372,312771.00
03/27/2016 07:15,2,0.000,ALERT,212.38,303.28,59.996,1459077303,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,349391.4,349391.4,23782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077374,312772.00
03/27/2016 07:15,2,0.000,ALERT,212.38,303.28,59.996,1459077303,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,344786.7,344786.7,24024,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077376,312773.00
03/27/2016 07:15,2,0.000,ALERT,212.83,303.88,60.028,1459077303,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,350553.9,350553.9,23452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459077377,312774.00
03/27/2016 07:15,2,0.000,ALERT,211.70,300.87,59.991,1459077303,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,590695.1,590695.1,17275,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459077379,312775.00
03/27/2016 07:30,2,0.000,ALERT,212.38,302.37,59.986,1459078204,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,350202.1,350202.1,23599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078206,312776.00
03/27/2016 07:30,2,0.000,ALERT,211.25,300.57,59.991,1459078204,"274151322000085","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,619223.9,619223.9,17222,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078207,312777.00
03/27/2016 07:30,2,0.000,ALERT,212.61,302.37,59.996,1459078204,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,341144.9,341144.9,24045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078209,312778.00
03/27/2016 07:30,2,0.000,ALERT,211.93,302.68,60.002,1459078204,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,342602.9,342602.9,24002,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078211,312779.00
03/27/2016 07:30,2,0.000,ALERT,211.25,300.27,59.991,1459078204,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,346577.9,346577.9,28558,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078213,312780.00
03/27/2016 07:30,2,0.000,ALERT,211.25,301.17,59.981,1459078204,"274151322000052","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,627602.6,627602.6,17436,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078215,312781.00
03/27/2016 07:30,2,0.000,ALERT,211.70,300.57,59.996,1459078204,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,352067.8,352067.8,28568,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078216,312782.00
03/27/2016 07:30,2,0.000,ALERT,211.48,300.57,59.991,1459078204,"201051344001230","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,350499.6,350499.6,28353,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078218,312783.00
03/27/2016 07:30,2,0.000,ALERT,212.16,301.47,60.007,1459078204,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,343987.1,343987.1,28538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078220,312784.00
03/27/2016 07:30,2,0.000,ALERT,211.03,300.27,59.996,1459078204,"201051344000955","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,355133.6,355133.6,28472,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078222,312785.00
03/27/2016 07:30,2,0.000,ALERT,211.25,299.97,59.981,1459078204,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,503681.1,503681.1,18153,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078224,312786.00
03/27/2016 07:30,2,0.000,ALERT,212.16,303.28,59.996,1459078204,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,356126.6,356126.6,4067,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078226,312787.00
03/27/2016 07:30,2,0.000,ALERT,211.48,300.87,60.002,1459078204,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,352461.6,352461.6,28497,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078227,312788.00
03/27/2016 07:30,2,0.000,ALERT,211.70,300.57,59.986,1459078204,"201051344000438","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,354608.2,354608.2,28491,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078229,312789.00
03/27/2016 07:30,2,0.000,ALERT,211.70,299.97,60.002,1459078204,"201051344000417","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,348164.3,348164.3,28647,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078231,312790.00
03/27/2016 07:30,2,0.000,ALERT,211.25,300.87,59.981,1459078204,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,621781.1,621781.1,17484,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078233,312791.00
03/27/2016 07:30,2,0.000,ALERT,211.93,300.57,60.002,1459078204,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,661916.6,661916.6,17490,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078235,312792.00
03/27/2016 07:30,2,0.000,ALERT,211.93,302.98,60.012,1459078204,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,341637.0,341637.0,23739,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078237,312793.00
03/27/2016 07:30,2,0.000,ALERT,211.25,301.47,59.986,1459078204,"274151322000095","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,655353.2,655353.2,17384,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078238,312794.00
03/27/2016 07:30,2,0.000,ALERT,211.93,302.68,59.970,1459078204,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,339561.8,339561.8,24015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078240,312795.00
03/27/2016 07:30,2,0.000,ALERT,211.48,299.67,59.986,1459078204,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,352047.6,352047.6,28553,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078242,312796.00
03/27/2016 07:30,2,0.000,ALERT,211.93,302.68,60.034,1459078204,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,349602.0,349602.0,23946,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078244,312797.00
03/27/2016 07:30,2,0.000,ALERT,212.61,302.37,59.991,1459078204,"201051344000853","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,347955.7,347955.7,23540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078246,312798.00
03/27/2016 07:30,2,0.000,ALERT,211.93,300.27,59.975,1459078204,"201051344000685","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,354301.8,354301.8,28368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078247,312799.00
03/27/2016 07:30,2,0.000,ALERT,211.70,299.67,59.991,1459078204,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,351428.6,351428.6,28370,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078249,312800.00
03/27/2016 07:30,2,0.000,ALERT,211.93,300.57,59.938,1459078204,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,356654.2,356654.2,28228,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078251,312801.00
03/27/2016 07:30,2,0.000,ALERT,211.70,299.67,59.981,1459078204,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,348432.8,348432.8,28598,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078253,312802.00
03/27/2016 07:30,2,0.000,ALERT,211.03,300.27,59.996,1459078204,"274151322000088","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,602712.8,602712.8,17181,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078255,312803.00
03/27/2016 07:30,2,0.000,ALERT,211.93,299.97,59.970,1459078204,"274151322000068","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,503931.4,503931.4,18322,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078257,312804.00
03/27/2016 07:30,2,0.000,ALERT,211.48,300.57,59.975,1459078204,"201051344001135","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,344890.3,344890.3,28562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078259,312805.00
03/27/2016 07:30,2,0.000,ALERT,211.70,302.98,59.944,1459078204,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,351922.0,351922.0,23977,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078260,312806.00
03/27/2016 07:30,2,0.000,ALERT,211.70,300.27,59.965,1459078204,"201051344001203","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,351227.8,351227.8,28551,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078262,312807.00
03/27/2016 07:30,2,0.000,ALERT,211.25,301.47,59.975,1459078204,"274151322000054","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,616286.0,616286.0,17206,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459078264,312808.00
03/27/2016 07:30,2,0.000,ALERT,212.38,302.07,59.949,1459078204,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,340750.0,340750.0,23984,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078266,312809.00
03/27/2016 07:30,2,0.000,ALERT,211.70,300.27,59.975,1459078204,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,350114.1,350114.1,28429,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078268,312810.00
03/27/2016 07:30,2,0.000,ALERT,211.93,302.68,59.986,1459078204,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,356111.9,356111.9,23386,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078269,312811.00
03/27/2016 07:30,2,0.000,ALERT,212.16,301.47,59.981,1459078204,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,348780.7,348780.7,23687,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078271,312812.00
03/27/2016 07:30,2,0.000,ALERT,211.93,303.28,59.975,1459078204,"201051344000569","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,357514.2,357514.2,23316,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078273,312813.00
03/27/2016 07:30,2,0.000,ALERT,211.93,302.98,60.012,1459078204,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,349391.4,349391.4,23784,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078275,312814.00
03/27/2016 07:30,2,0.000,ALERT,212.16,302.68,59.981,1459078204,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,344786.7,344786.7,24026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078277,312815.00
03/27/2016 07:30,2,0.000,ALERT,212.61,303.28,59.975,1459078204,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,350553.9,350553.9,23454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078279,312816.00
03/27/2016 07:30,2,0.000,ALERT,211.48,299.97,59.975,1459078204,"274151322000087","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,590695.1,590695.1,17277,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459078280,312817.00
03/27/2016 07:45,2,0.000,ALERT,213.06,302.98,59.944,1459079105,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,350202.1,350202.1,23601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079107,312818.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.57,59.944,1459079105,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,619223.9,619223.9,17224,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079108,312819.00
03/27/2016 07:45,2,0.000,ALERT,213.06,302.98,59.928,1459079105,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,341144.9,341144.9,24047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079110,312820.00
