ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 07:45,2,0.000,ALERT,212.38,302.68,59.959,1459079105,"201051344000469","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,342602.9,342602.9,24004,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079112,312821.00
03/27/2016 07:45,2,0.000,ALERT,211.93,300.87,59.938,1459079105,"201051344000646","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,346577.9,346577.9,28560,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079114,312822.00
03/27/2016 07:45,2,0.000,ALERT,211.70,301.17,59.949,1459079105,"274151322000052","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,627602.6,627602.6,17438,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079116,312823.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.87,59.970,1459079105,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,352067.8,352067.8,28570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079118,312824.00
03/27/2016 07:45,2,0.000,ALERT,211.93,301.17,59.954,1459079105,"201051344001230","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,350499.6,350499.6,28355,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079119,312825.00
03/27/2016 07:45,2,0.000,ALERT,212.38,301.77,59.917,1459079105,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,343987.1,343987.1,28540,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079121,312826.00
03/27/2016 07:45,2,0.000,ALERT,211.70,300.87,59.944,1459079105,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,355133.6,355133.6,28474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079123,312827.00
03/27/2016 07:45,2,0.000,ALERT,211.70,299.97,59.944,1459079105,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,503681.1,503681.1,18155,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079125,312828.00
03/27/2016 07:45,2,0.000,ALERT,212.61,303.58,59.949,1459079105,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,356126.6,356126.6,4069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079126,312829.00
03/27/2016 07:45,2,0.000,ALERT,211.93,301.17,59.949,1459079105,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,352461.6,352461.6,28499,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079128,312830.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.87,59.917,1459079105,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,354608.2,354608.2,28493,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079130,312831.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.57,59.959,1459079105,"201051344000417","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,348164.3,348164.3,28649,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079132,312832.00
03/27/2016 07:45,2,0.000,ALERT,211.93,301.17,59.949,1459079105,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,621781.1,621781.1,17486,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079134,312833.00
03/27/2016 07:45,2,0.000,ALERT,212.61,300.57,59.954,1459079105,"274151322000076","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,661916.6,661916.6,17492,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079136,312834.00
03/27/2016 07:45,2,0.000,ALERT,212.61,303.88,59.917,1459079105,"201051344000868","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,341637.0,341637.0,23741,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079137,312835.00
03/27/2016 07:45,2,0.000,ALERT,211.93,301.77,59.944,1459079105,"274151322000095","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,655353.2,655353.2,17386,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079139,312836.00
03/27/2016 07:45,2,0.000,ALERT,212.38,302.98,59.954,1459079105,"201051344000988","219011344069620",0.00,2.50,0,298.17,305.08,0.0,0.0,0.000,339561.8,339561.8,24017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079141,312837.00
03/27/2016 07:45,2,0.000,ALERT,211.70,299.97,59.970,1459079105,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,352047.6,352047.6,28555,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079143,312838.00
03/27/2016 07:45,2,0.000,ALERT,212.61,303.28,59.922,1459079105,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,349602.0,349602.0,23948,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079145,312839.00
03/27/2016 07:45,2,0.000,ALERT,213.06,302.98,59.959,1459079105,"201051344000853","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,347955.7,347955.7,23542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079146,312840.00
03/27/2016 07:45,2,0.000,ALERT,212.38,300.87,59.954,1459079105,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,354301.8,354301.8,28370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079148,312841.00
03/27/2016 07:45,2,0.000,ALERT,212.38,300.27,59.959,1459079105,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,351428.6,351428.6,28372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079150,312842.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.87,59.959,1459079105,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,356654.2,356654.2,28230,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079152,312843.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.27,59.965,1459079105,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,348432.8,348432.8,28600,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079154,312844.00
03/27/2016 07:45,2,0.000,ALERT,211.25,300.27,59.954,1459079105,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,602712.8,602712.8,17183,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079156,312845.00
03/27/2016 07:45,2,0.000,ALERT,212.61,299.67,59.954,1459079105,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,503931.4,503931.4,18324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079157,312846.00
03/27/2016 07:45,2,0.000,ALERT,211.70,300.87,59.965,1459079105,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,344890.3,344890.3,28564,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079159,312847.00
03/27/2016 07:45,2,0.000,ALERT,212.16,303.58,59.949,1459079105,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,351922.0,351922.0,23979,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079161,312848.00
03/27/2016 07:45,2,0.000,ALERT,212.16,300.27,60.007,1459079105,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,351227.8,351227.8,28553,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079163,312849.00
03/27/2016 07:45,2,0.000,ALERT,211.93,301.17,59.949,1459079105,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,616286.0,616286.0,17208,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079165,312850.00
03/27/2016 07:45,2,0.000,ALERT,212.83,302.68,59.965,1459079105,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,340750.0,340750.0,23986,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079167,312851.00
03/27/2016 07:45,2,0.000,ALERT,211.93,300.57,59.965,1459079105,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,350114.1,350114.1,28431,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079168,312852.00
03/27/2016 07:45,2,0.000,ALERT,212.38,303.28,59.965,1459079105,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,356111.9,356111.9,23388,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079170,312853.00
03/27/2016 07:45,2,0.000,ALERT,212.83,302.98,59.965,1459079105,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.38,0.0,0.0,0.000,348780.7,348780.7,23689,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079172,312854.00
03/27/2016 07:45,2,0.000,ALERT,212.61,304.18,59.986,1459079105,"201051344000569","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,357514.2,357514.2,23318,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079174,312855.00
03/27/2016 07:45,2,0.000,ALERT,212.61,303.88,59.954,1459079105,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,349391.4,349391.4,23786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079176,312856.00
03/27/2016 07:45,2,0.000,ALERT,212.61,303.58,59.970,1459079105,"201051344001158","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,344786.7,344786.7,24028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459079177,312857.00
03/27/2016 07:45,2,0.000,ALERT,213.06,304.18,59.965,1459079105,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,350553.9,350553.9,23456,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079179,312858.00
03/27/2016 07:45,2,0.000,ALERT,211.93,299.67,59.928,1459079105,"274151322000087","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,590695.1,590695.1,17279,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459079181,312859.00
03/27/2016 08:00,2,0.000,ALERT,213.06,303.28,59.922,1459080003,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,350202.1,350202.1,23603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080005,312860.00
03/27/2016 08:00,2,0.000,ALERT,211.93,300.57,59.965,1459080003,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,619223.9,619223.9,17226,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080007,312861.00
03/27/2016 08:00,2,0.000,ALERT,213.29,303.28,59.970,1459080003,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,341144.9,341144.9,24049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080009,312862.00
03/27/2016 08:00,2,0.000,ALERT,212.83,303.28,59.965,1459080003,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,342602.9,342602.9,24006,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080011,312863.00
03/27/2016 08:00,2,0.000,ALERT,211.93,301.17,59.965,1459080003,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,346577.9,346577.9,28562,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080013,312864.00
03/27/2016 08:00,2,0.000,ALERT,211.70,301.47,59.949,1459080003,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,627602.6,627602.6,17440,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080014,312865.00
03/27/2016 08:00,2,0.000,ALERT,212.16,300.87,59.944,1459080003,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,352067.8,352067.8,28572,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080016,312866.00
03/27/2016 08:00,2,0.000,ALERT,212.16,301.77,59.954,1459080003,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,350499.6,350499.6,28357,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080018,312867.00
03/27/2016 08:00,2,0.000,ALERT,212.61,302.37,59.959,1459080003,"201051344000582","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,343987.1,343987.1,28542,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080020,312868.00
03/27/2016 08:00,2,0.000,ALERT,211.48,300.87,59.944,1459080003,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,355133.6,355133.6,28476,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080021,312869.00
03/27/2016 08:00,2,0.000,ALERT,211.70,300.27,59.959,1459080003,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,503681.1,503681.1,18157,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080023,312870.00
03/27/2016 08:00,2,0.000,ALERT,212.61,303.88,59.986,1459080003,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,356126.6,356126.6,4071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080025,312871.00
03/27/2016 08:00,2,0.000,ALERT,211.70,301.17,59.917,1459080003,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,352461.6,352461.6,28501,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080027,312872.00
03/27/2016 08:00,2,0.000,ALERT,212.16,301.17,59.917,1459080003,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,354608.2,354608.2,28495,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080029,312873.00
03/27/2016 08:00,2,0.000,ALERT,212.16,300.87,59.949,1459080003,"201051344000417","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,348164.3,348164.3,28651,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080031,312874.00
03/27/2016 08:00,2,0.000,ALERT,211.93,301.47,59.954,1459080003,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,621781.1,621781.1,17488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080033,312875.00
03/27/2016 08:00,2,0.000,ALERT,212.38,301.17,59.944,1459080003,"274151322000076","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,661916.6,661916.6,17494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080034,312876.00
03/27/2016 08:00,2,0.000,ALERT,212.61,304.18,59.965,1459080003,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,341637.0,341637.0,23743,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080036,312877.00
03/27/2016 08:00,2,0.000,ALERT,211.70,301.47,59.944,1459080003,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,655353.2,655353.2,17388,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080038,312878.00
03/27/2016 08:00,2,0.000,ALERT,212.38,302.98,59.970,1459080003,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,339561.8,339561.8,24019,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080040,312879.00
03/27/2016 08:00,2,0.000,ALERT,211.70,300.27,59.907,1459080003,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,352047.6,352047.6,28557,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080042,312880.00
03/27/2016 08:00,2,0.000,ALERT,212.61,303.58,59.959,1459080003,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,349602.0,349602.0,23950,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080043,312881.00
03/27/2016 08:00,2,0.000,ALERT,213.29,303.28,59.944,1459080003,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,347955.7,347955.7,23544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080045,312882.00
03/27/2016 08:00,2,0.000,ALERT,212.38,301.17,59.954,1459080003,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,354301.8,354301.8,28372,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080047,312883.00
03/27/2016 08:00,2,0.000,ALERT,212.38,300.87,59.938,1459080003,"201051344000917","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,351428.6,351428.6,28374,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080049,312884.00
03/27/2016 08:00,2,0.000,ALERT,212.38,301.77,59.949,1459080003,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,356654.2,356654.2,28232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080051,312885.00
03/27/2016 08:00,2,0.000,ALERT,212.16,300.57,59.954,1459080003,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,348432.8,348432.8,28602,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080052,312886.00
03/27/2016 08:00,2,0.000,ALERT,211.48,300.57,59.949,1459080003,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,602712.8,602712.8,17185,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080054,312887.00
03/27/2016 08:00,2,0.000,ALERT,212.38,299.97,59.933,1459080003,"274151322000068","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,503931.4,503931.4,18326,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080056,312888.00
03/27/2016 08:00,2,0.000,ALERT,211.70,301.17,59.938,1459080003,"201051344001135","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,344890.3,344890.3,28566,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080058,312889.00
03/27/2016 08:00,2,0.000,ALERT,212.38,303.88,59.907,1459080003,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,351922.0,351922.0,23981,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080060,312890.00
03/27/2016 08:00,2,0.000,ALERT,212.16,300.87,59.991,1459080003,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,351227.8,351227.8,28555,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080062,312891.00
03/27/2016 08:00,2,0.000,ALERT,211.48,300.87,59.933,1459080003,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,616286.0,616286.0,17210,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080064,312892.00
03/27/2016 08:00,2,0.000,ALERT,213.06,303.28,59.938,1459080003,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,340750.0,340750.0,23988,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080066,312893.00
03/27/2016 08:00,2,0.000,ALERT,212.16,301.17,59.933,1459080003,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,350114.1,350114.1,28433,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080067,312894.00
03/27/2016 08:00,2,0.000,ALERT,212.61,303.88,59.944,1459080003,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,356111.9,356111.9,23390,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080069,312895.00
03/27/2016 08:00,2,0.000,ALERT,212.83,302.98,59.912,1459080003,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,348780.7,348780.7,23691,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080071,312896.00
03/27/2016 08:00,2,0.000,ALERT,212.83,304.48,59.944,1459080003,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,357514.2,357514.2,23320,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080073,312897.00
03/27/2016 08:00,2,0.000,ALERT,212.83,303.88,59.949,1459080003,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,349391.4,349391.4,23788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080075,312898.00
03/27/2016 08:00,2,0.000,ALERT,212.83,303.28,59.907,1459080003,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,344786.7,344786.7,24030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080077,312899.00
03/27/2016 08:00,2,0.000,ALERT,213.29,304.18,59.944,1459080003,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,350553.9,350553.9,23458,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080078,312900.00
03/27/2016 08:00,2,0.070,ALERT,211.93,299.37,59.928,1459080003,"274151322000087","219011344069620",18.71,4.00,0,297.57,302.07,1.3,0.0,0.000,590695.1,590695.1,17281,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1459080080,312901.00
03/27/2016 08:15,2,0.000,ALERT,212.83,302.98,59.986,1459080903,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,350202.1,350202.1,23605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080905,312902.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.97,59.975,1459080903,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,619223.9,619223.9,17228,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080907,312903.00
03/27/2016 08:15,2,0.000,ALERT,213.06,302.68,59.986,1459080903,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,341144.9,341144.9,24051,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080909,312904.00
03/27/2016 08:15,2,0.000,ALERT,212.38,302.68,60.002,1459080903,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,342602.9,342602.9,24008,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080911,312905.00
03/27/2016 08:15,2,0.000,ALERT,211.25,300.27,59.975,1459080903,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,346577.9,346577.9,28564,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080913,312906.00
03/27/2016 08:15,2,0.000,ALERT,211.25,300.87,59.975,1459080903,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,627602.6,627602.6,17442,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080914,312907.00
03/27/2016 08:15,2,0.000,ALERT,211.48,300.27,59.975,1459080903,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,352067.8,352067.8,28574,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080916,312908.00
03/27/2016 08:15,2,0.000,ALERT,211.25,300.27,60.002,1459080903,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,350499.6,350499.6,28359,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080918,312909.00
03/27/2016 08:15,2,0.000,ALERT,211.93,301.17,59.975,1459080903,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,343987.1,343987.1,28544,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080920,312910.00
03/27/2016 08:15,2,0.000,ALERT,211.03,299.97,59.949,1459080903,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,355133.6,355133.6,28478,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080922,312911.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.67,59.970,1459080903,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,503681.1,503681.1,18159,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080923,312912.00
03/27/2016 08:15,2,0.000,ALERT,212.38,303.58,59.954,1459080903,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,356126.6,356126.6,4073,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080925,312913.00
03/27/2016 08:15,2,0.000,ALERT,211.25,300.27,59.975,1459080903,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,352461.6,352461.6,28503,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080927,312914.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.97,59.959,1459080903,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,354608.2,354608.2,28497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080929,312915.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.37,60.012,1459080903,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,348164.3,348164.3,28653,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080931,312916.00
03/27/2016 08:15,2,0.000,ALERT,211.48,300.57,59.965,1459080903,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,621781.1,621781.1,17490,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080933,312917.00
03/27/2016 08:15,2,0.000,ALERT,212.16,299.97,59.975,1459080903,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,661916.6,661916.6,17496,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080934,312918.00
03/27/2016 08:15,2,0.000,ALERT,212.38,303.58,59.938,1459080903,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,341637.0,341637.0,23745,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080936,312919.00
03/27/2016 08:15,2,0.000,ALERT,211.48,300.87,60.012,1459080903,"274151322000095","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,655353.2,655353.2,17390,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080938,312920.00
03/27/2016 08:15,2,0.000,ALERT,212.16,302.98,59.981,1459080903,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,339561.8,339561.8,24021,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080940,312921.00
03/27/2016 08:15,2,0.000,ALERT,211.25,299.37,59.970,1459080903,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,352047.6,352047.6,28559,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080942,312922.00
03/27/2016 08:15,2,0.000,ALERT,212.16,302.98,59.975,1459080903,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,349602.0,349602.0,23952,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080943,312923.00
03/27/2016 08:15,2,0.000,ALERT,213.06,302.98,59.949,1459080903,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,347955.7,347955.7,23546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080945,312924.00
03/27/2016 08:15,2,0.000,ALERT,211.70,300.27,59.975,1459080903,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,354301.8,354301.8,28374,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080947,312925.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.37,59.981,1459080903,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,351428.6,351428.6,28376,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080949,312926.00
03/27/2016 08:15,2,0.000,ALERT,211.70,300.27,59.981,1459080903,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,356654.2,356654.2,28234,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080951,312927.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.37,60.002,1459080903,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,348432.8,348432.8,28604,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080953,312928.00
03/27/2016 08:15,2,0.000,ALERT,211.03,300.27,59.965,1459080903,"274151322000088","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,602712.8,602712.8,17187,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080954,312929.00
03/27/2016 08:15,2,0.000,ALERT,212.16,299.67,59.975,1459080903,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.17,0.0,0.0,0.000,503931.4,503931.4,18328,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080956,312930.00
03/27/2016 08:15,2,0.000,ALERT,211.03,299.97,59.938,1459080903,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,344890.3,344890.3,28568,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080958,312931.00
03/27/2016 08:15,2,0.000,ALERT,211.93,303.28,59.981,1459080903,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,351922.0,351922.0,23983,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080960,312932.00
03/27/2016 08:15,2,0.000,ALERT,211.48,299.67,60.007,1459080903,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,351227.8,351227.8,28557,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080962,312933.00
03/27/2016 08:15,2,0.000,ALERT,211.25,300.57,59.970,1459080903,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,616286.0,616286.0,17212,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080964,312934.00
03/27/2016 08:15,2,0.000,ALERT,212.61,302.37,59.981,1459080903,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,340750.0,340750.0,23990,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080966,312935.00
03/27/2016 08:15,2,0.000,ALERT,211.25,299.97,59.970,1459080903,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,350114.1,350114.1,28435,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459080967,312936.00
03/27/2016 08:15,2,0.000,ALERT,212.16,302.98,59.975,1459080903,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,356111.9,356111.9,23392,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080969,312937.00
03/27/2016 08:15,2,0.000,ALERT,212.61,302.37,60.018,1459080903,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,348780.7,348780.7,23693,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080971,312938.00
03/27/2016 08:15,2,0.000,ALERT,212.16,303.58,59.959,1459080903,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,357514.2,357514.2,23322,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080973,312939.00
03/27/2016 08:15,2,0.000,ALERT,212.38,303.28,59.933,1459080903,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,349391.4,349391.4,23790,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080975,312940.00
03/27/2016 08:15,2,0.000,ALERT,212.38,302.98,59.975,1459080903,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,344786.7,344786.7,24032,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080976,312941.00
03/27/2016 08:15,2,0.000,ALERT,212.83,303.58,59.975,1459080903,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,350553.9,350553.9,23460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459080978,312942.00
03/27/2016 08:15,2,0.074,ACTIVE_NO_POWER,211.70,299.97,59.981,1459080903,"274151322000087","219011344069620",20.36,4.50,0,297.57,301.47,1.6,0.0,0.000,590695.1,590695.1,17283,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459080979,312943.00
03/27/2016 08:30,2,0.000,ALERT,212.61,302.07,59.922,1459081803,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,350202.1,350202.1,23607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081805,312944.00
03/27/2016 08:30,2,0.018,ALERT,211.25,300.27,59.996,1459081803,"274151322000085","219011344069620",32.64,3.70,0,297.87,313.80,0.0,0.0,0.000,619223.9,619223.9,17230,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459081807,312945.00
03/27/2016 08:30,2,0.000,ALERT,212.83,301.77,59.933,1459081803,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,341144.9,341144.9,24053,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081809,312946.00
03/27/2016 08:30,2,0.000,ALERT,212.16,302.07,59.965,1459081803,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,342602.9,342602.9,24010,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081811,312947.00
03/27/2016 08:30,2,0.000,ALERT,211.25,299.97,59.959,1459081803,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,346577.9,346577.9,28566,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081813,312948.00
03/27/2016 08:30,2,0.041,ALERT,211.03,300.57,59.938,1459081803,"274151322000052","219011344069620",28.01,3.30,0,297.57,302.37,0.0,0.0,0.000,627602.6,627602.6,17444,0,0,0,L,1151911521,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1459081814,312949.00
03/27/2016 08:30,2,0.000,ALERT,211.70,300.27,59.996,1459081803,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,352067.8,352067.8,28576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081816,312950.00
03/27/2016 08:30,2,0.000,ALERT,211.48,300.27,59.959,1459081803,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,350499.6,350499.6,28361,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081818,312951.00
03/27/2016 08:30,2,0.000,ALERT,211.93,300.87,59.954,1459081803,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,343987.1,343987.1,28546,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081820,312952.00
03/27/2016 08:30,2,0.000,ALERT,211.03,299.97,59.959,1459081803,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,355133.6,355133.6,28480,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081822,312953.00
03/27/2016 08:30,2,0.000,ALERT,211.03,299.37,59.949,1459081803,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,503681.1,503681.1,18161,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081823,312954.00
03/27/2016 08:30,2,0.000,ALERT,212.16,302.68,59.954,1459081803,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,356126.6,356126.6,4075,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081825,312955.00
03/27/2016 08:30,2,0.000,ALERT,211.25,300.27,59.949,1459081803,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,352461.6,352461.6,28505,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081827,312956.00
03/27/2016 08:30,2,0.000,ALERT,211.48,299.97,59.965,1459081803,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,354608.2,354608.2,28499,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081829,312957.00
03/27/2016 08:30,2,0.000,ALERT,211.70,299.67,59.970,1459081803,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,348164.3,348164.3,28655,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081831,312958.00
03/27/2016 08:30,2,0.021,ALERT,211.03,300.57,59.917,1459081803,"274151322000083","219011344069620",27.73,3.30,0,297.87,302.37,0.0,0.0,0.000,621781.1,621781.1,17492,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1459081833,312959.00
03/27/2016 08:30,2,0.018,ALERT,211.70,299.67,59.970,1459081803,"274151322000076","219011344069620",28.17,3.30,0,297.87,302.07,0.0,0.0,0.000,661916.6,661916.6,17498,0,0,0,L,1151911521,0,121.10,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1459081834,312960.00
03/27/2016 08:30,2,0.000,ALERT,212.16,302.98,59.954,1459081803,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,341637.0,341637.0,23747,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081836,312961.00
03/27/2016 08:30,2,0.014,ALERT,211.03,301.17,59.944,1459081803,"274151322000095","219011344069620",27.17,3.00,0,299.07,302.68,0.0,0.0,0.000,655353.2,655353.2,17392,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1459081838,312962.00
03/27/2016 08:30,2,0.000,ALERT,211.93,302.37,59.954,1459081803,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,339561.8,339561.8,24023,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081840,312963.00
03/27/2016 08:30,2,0.000,ALERT,211.03,299.07,59.949,1459081803,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,352047.6,352047.6,28561,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081842,312964.00
03/27/2016 08:30,2,0.000,ALERT,211.93,302.68,59.954,1459081803,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,349602.0,349602.0,23954,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081843,312965.00
