ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 08:30,2,0.000,ALERT,212.61,302.37,59.954,1459081803,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,347955.7,347955.7,23548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081845,312966.00
03/27/2016 08:30,2,0.000,ALERT,211.93,300.27,59.944,1459081803,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,354301.8,354301.8,28376,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081847,312967.00
03/27/2016 08:30,2,0.000,ALERT,211.48,299.37,59.981,1459081803,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,351428.6,351428.6,28378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081849,312968.00
03/27/2016 08:30,2,0.000,ALERT,211.70,300.27,59.996,1459081803,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,356654.2,356654.2,28236,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081851,312969.00
03/27/2016 08:30,2,0.000,ALERT,211.48,299.37,59.938,1459081803,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,348432.8,348432.8,28606,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081852,312970.00
03/27/2016 08:30,2,0.006,ALERT,210.80,299.67,59.986,1459081803,"274151322000088","219011344069620",30.40,4.00,0,297.57,301.77,0.0,0.0,0.000,602712.8,602712.8,17189,0,0,0,L,1151911521,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459081854,312971.00
03/27/2016 08:30,2,0.000,ALERT,211.70,299.37,59.959,1459081803,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,503931.4,503931.4,18330,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081856,312972.00
03/27/2016 08:30,2,0.000,ALERT,211.03,299.97,59.970,1459081803,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,344890.3,344890.3,28570,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081858,312973.00
03/27/2016 08:30,2,0.000,ALERT,211.70,302.98,59.949,1459081803,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,351922.0,351922.0,23985,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081860,312974.00
03/27/2016 08:30,2,0.000,ALERT,211.48,299.97,59.928,1459081803,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,351227.8,351227.8,28559,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081862,312975.00
03/27/2016 08:30,2,0.014,ALERT,211.25,300.27,59.954,1459081803,"274151322000054","219011344069620",31.11,4.50,0,297.87,302.37,0.0,0.0,0.000,616286.0,616286.0,17214,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459081863,312976.00
03/27/2016 08:30,2,0.000,ALERT,212.38,302.07,59.954,1459081803,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,340750.0,340750.0,23992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081865,312977.00
03/27/2016 08:30,2,0.000,ALERT,211.48,300.27,59.996,1459081803,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,350114.1,350114.1,28437,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081867,312978.00
03/27/2016 08:30,2,0.000,ALERT,211.93,302.37,59.981,1459081803,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,356111.9,356111.9,23394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081869,312979.00
03/27/2016 08:30,2,0.000,ALERT,212.38,301.77,60.018,1459081803,"201051344000648","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,348780.7,348780.7,23695,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081871,312980.00
03/27/2016 08:30,2,0.000,ALERT,212.16,302.98,59.975,1459081803,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,357514.2,357514.2,23324,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081873,312981.00
03/27/2016 08:30,2,0.000,ALERT,212.16,302.68,59.970,1459081803,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,349391.4,349391.4,23792,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081874,312982.00
03/27/2016 08:30,2,0.000,ALERT,212.38,302.37,59.975,1459081803,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,344786.7,344786.7,24034,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459081876,312983.00
03/27/2016 08:30,2,0.000,ALERT,212.61,302.98,59.938,1459081803,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,350553.9,350553.9,23462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459081878,312984.00
03/27/2016 08:30,2,0.131,ALERT,211.25,338.44,59.970,1459081803,"274151322000087","219011344069620",29.36,6.30,0,296.96,345.36,3.9,1.8,0.004,590695.3,590695.3,17284,0,0,0,L,1151911521,0,121.33,122.01,0002,5,0,0,0,0,0,0,24,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459081880,312985.00
03/27/2016 08:45,2,0.000,ALERT,212.61,302.37,59.981,1459082703,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,350202.1,350202.1,23609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082705,312986.00
03/27/2016 08:45,2,0.051,ALERT,211.48,299.67,59.986,1459082703,"274151322000085","219011344069620",12.98,4.00,0,298.47,314.70,0.7,0.0,0.000,619223.9,619223.9,17232,0,0,0,L,1151911521,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459082707,312987.00
03/27/2016 08:45,2,0.000,ALERT,212.83,302.07,60.012,1459082703,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,341144.9,341144.9,24055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082709,312988.00
03/27/2016 08:45,2,0.000,ALERT,212.16,302.37,59.986,1459082703,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,342602.9,342602.9,24012,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082710,312989.00
03/27/2016 08:45,2,0.000,ALERT,211.03,299.97,59.986,1459082703,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,346577.9,346577.9,28568,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082712,312990.00
03/27/2016 08:45,2,0.041,ALERT,211.03,300.27,59.959,1459082703,"274151322000052","219011344069620",28.61,3.30,0,298.17,302.37,0.0,0.0,0.000,627602.6,627602.6,17446,0,0,0,L,1151911521,0,120.20,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459082714,312991.00
03/27/2016 08:45,2,0.064,ALERT,211.48,299.97,59.996,1459082703,"201051344000585","219011344069620",30.40,3.70,0,297.57,301.47,2.0,0.0,0.000,352067.8,352067.8,28578,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1459082716,312992.00
03/27/2016 08:45,2,0.000,ALERT,211.25,300.27,59.996,1459082703,"201051344001230","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,350499.6,350499.6,28363,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082718,312993.00
03/27/2016 08:45,2,0.000,ALERT,211.93,300.87,59.954,1459082703,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,343987.1,343987.1,28548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082720,312994.00
03/27/2016 08:45,2,0.000,ALERT,211.03,299.97,59.981,1459082703,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,355133.6,355133.6,28482,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082721,312995.00
03/27/2016 08:45,2,0.000,ALERT,211.25,299.07,59.986,1459082703,"274151322000094","219011344069620",0.00,3.00,0,297.87,300.87,0.0,0.0,0.000,503681.1,503681.1,18163,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082723,312996.00
03/27/2016 08:45,2,0.000,ALERT,212.16,303.58,59.981,1459082703,"201051344000579","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,356126.6,356126.6,4077,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082725,312997.00
03/27/2016 08:45,2,0.000,ALERT,211.03,300.27,59.981,1459082703,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,352461.6,352461.6,28507,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082727,312998.00
03/27/2016 08:45,2,0.000,ALERT,211.48,300.27,59.944,1459082703,"201051344000438","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,354608.2,354608.2,28501,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082729,312999.00
03/27/2016 08:45,2,0.000,ALERT,211.48,299.67,59.975,1459082703,"201051344000417","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,348164.3,348164.3,28657,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082731,313000.00
03/27/2016 08:45,2,0.020,ALERT,211.25,300.57,59.986,1459082703,"274151322000083","219011344069620",28.31,3.70,0,298.77,302.07,0.0,0.0,0.000,621781.1,621781.1,17494,0,0,0,L,1151911521,0,120.65,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459082733,313001.00
03/27/2016 08:45,2,0.029,ALERT,211.70,300.57,59.975,1459082703,"274151322000076","219011344069620",21.27,3.30,0,298.47,302.07,0.0,0.0,0.000,661916.6,661916.6,17500,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1459082735,313002.00
03/27/2016 08:45,2,0.000,ALERT,212.16,303.28,59.986,1459082703,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,341637.0,341637.0,23749,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082737,313003.00
03/27/2016 08:45,2,0.012,ALERT,211.03,300.87,59.965,1459082703,"274151322000095","219011344069620",28.03,3.00,0,299.37,302.68,0.0,0.0,0.000,655353.2,655353.2,17394,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1459082739,313004.00
03/27/2016 08:45,2,0.000,ALERT,211.93,302.37,59.981,1459082703,"201051344000988","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,339561.8,339561.8,24025,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082740,313005.00
03/27/2016 08:45,2,0.000,ALERT,211.25,299.37,60.002,1459082703,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,352047.6,352047.6,28563,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082742,313006.00
03/27/2016 08:45,2,0.000,ALERT,212.16,302.98,59.986,1459082703,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,349602.0,349602.0,23956,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082744,313007.00
03/27/2016 08:45,2,0.000,ALERT,212.83,302.68,59.938,1459082703,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,347955.7,347955.7,23550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082746,313008.00
03/27/2016 08:45,2,0.000,ALERT,211.70,299.97,59.949,1459082703,"201051344000685","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,354301.8,354301.8,28378,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082748,313009.00
03/27/2016 08:45,2,0.000,ALERT,211.48,299.67,59.970,1459082703,"201051344000917","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,351428.6,351428.6,28380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082749,313010.00
03/27/2016 08:45,2,0.000,ALERT,211.48,300.27,59.981,1459082703,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,356654.2,356654.2,28238,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082751,313011.00
03/27/2016 08:45,2,0.000,ALERT,211.48,299.37,59.970,1459082703,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,348432.8,348432.8,28608,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082753,313012.00
03/27/2016 08:45,2,0.039,ALERT,210.80,299.67,59.959,1459082703,"274151322000088","219011344069620",15.39,4.50,0,297.87,301.77,0.6,0.0,0.000,602712.8,602712.8,17191,0,0,0,L,1151911521,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459082755,313013.00
03/27/2016 08:45,2,0.000,ALERT,212.16,299.07,59.970,1459082703,"274151322000068","219011344069620",0.00,4.00,0,297.87,300.57,0.0,0.0,0.000,503931.4,503931.4,18332,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082757,313014.00
03/27/2016 08:45,2,0.000,ALERT,211.03,299.97,59.965,1459082703,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,344890.3,344890.3,28572,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082759,313015.00
03/27/2016 08:45,2,0.000,ALERT,211.93,303.28,59.965,1459082703,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,351922.0,351922.0,23987,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082760,313016.00
03/27/2016 08:45,2,0.000,ALERT,211.25,299.67,60.002,1459082703,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,351227.8,351227.8,28561,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082762,313017.00
03/27/2016 08:45,2,0.014,ALERT,211.03,299.97,59.959,1459082703,"274151322000054","219011344069620",31.65,4.50,0,298.47,302.07,0.0,0.0,0.000,616286.0,616286.0,17216,0,0,0,L,1151911521,0,121.10,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459082764,313018.00
03/27/2016 08:45,2,0.000,ALERT,212.38,302.07,59.965,1459082703,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,340750.0,340750.0,23994,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082766,313019.00
03/27/2016 08:45,2,0.000,ALERT,211.25,299.97,59.965,1459082703,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,350114.1,350114.1,28439,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082767,313020.00
03/27/2016 08:45,2,0.000,ALERT,212.16,302.68,59.975,1459082703,"201051344000900","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,356111.9,356111.9,23396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082769,313021.00
03/27/2016 08:45,2,0.000,ALERT,212.38,302.07,59.970,1459082703,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,348780.7,348780.7,23697,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082771,313022.00
03/27/2016 08:45,2,0.000,ALERT,212.38,303.28,59.970,1459082703,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,357514.2,357514.2,23326,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082773,313023.00
03/27/2016 08:45,2,0.000,ALERT,212.16,302.68,59.970,1459082703,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,349391.4,349391.4,23794,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082775,313024.00
03/27/2016 08:45,2,0.000,ALERT,212.38,302.68,59.965,1459082703,"201051344001158","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,344786.7,344786.7,24036,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459082777,313025.00
03/27/2016 08:45,2,0.000,ALERT,212.83,303.28,59.959,1459082703,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,350553.9,350553.9,23464,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459082778,313026.00
03/27/2016 08:45,2,0.156,ALERT,211.25,338.14,59.959,1459082703,"274151322000087","219011344069620",29.80,7.70,0,298.47,340.25,4.8,2.7,0.018,590695.8,590695.8,17286,0,0,0,L,1151911521,0,121.33,122.01,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459082780,313027.00
03/27/2016 09:00,2,0.592,ALERT,212.16,362.49,59.975,1459083604,"201051344000645","219011344069620",33.44,4.00,0,299.97,382.63,20.1,17.4,0.128,350202.3,350202.3,23611,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459083606,313028.00
03/27/2016 09:00,2,0.164,ACTIVE,210.57,336.64,59.970,1459083604,"274151322000085","219011344069620",22.96,5.50,0,297.87,340.55,3.8,1.8,0.009,619224.1,619224.1,17234,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459083606,313029.00
03/27/2016 09:00,2,0.141,ALERT,212.16,302.07,59.970,1459083604,"201051344000633","219011344069620",18.33,3.00,0,298.47,303.58,2.6,0.6,0.000,341144.9,341144.9,24057,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459083608,313030.00
03/27/2016 09:00,2,0.178,ALERT,211.70,302.37,59.975,1459083604,"201051344000469","219011344069620",20.30,2.50,0,299.37,303.88,3.7,1.6,0.000,342603.0,342603.0,24014,0,0,0,L,1122011218,0,120.20,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1459083610,313031.00
03/27/2016 09:00,2,0.154,ALERT,210.80,299.07,59.981,1459083604,"201051344000646","219011344069620",18.27,3.00,0,296.96,301.47,2.9,0.9,0.000,346577.9,346577.9,28570,0,0,0,L,1122011218,0,121.33,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1459083612,313032.00
03/27/2016 09:00,2,0.096,ALERT,210.57,298.47,59.949,1459083604,"274151322000052","219011344069620",22.15,3.70,0,296.96,302.07,2.1,0.1,0.000,627602.6,627602.6,17448,0,0,0,L,1151911521,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1459083614,313033.00
03/27/2016 09:00,2,0.150,ALERT,211.03,299.37,59.975,1459083604,"201051344000585","219011344069620",22.19,3.70,0,296.96,301.47,3.4,1.3,0.000,352067.9,352067.9,28580,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1459083615,313034.00
03/27/2016 09:00,2,0.143,ALERT,210.80,299.37,59.975,1459083604,"201051344001230","219011344069620",17.43,3.30,0,297.87,301.77,2.5,0.5,0.000,350499.6,350499.6,28365,0,0,0,L,1122011218,0,121.10,120.42,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1459083617,313035.00
03/27/2016 09:00,2,0.154,ALERT,211.48,299.97,59.975,1459083604,"201051344000582","219011344069620",20.22,2.50,0,298.17,302.07,3.2,1.2,0.000,343987.2,343987.2,28550,0,0,0,L,1122011218,0,121.10,121.10,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459083619,313036.00
03/27/2016 09:00,2,0.174,ALERT,210.57,299.07,59.975,1459083604,"201051344000955","219011344069620",20.02,3.30,0,297.26,301.47,3.6,1.5,0.000,355133.7,355133.7,28484,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1459083621,313037.00
03/27/2016 09:00,2,0.000,ALERT,210.80,324.92,59.965,1459083604,"274151322000094","219011344069620",41.61,3.30,0,297.57,397.66,0.0,0.0,0.000,503681.1,503681.1,18165,0,0,0,L,1151911521,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459083623,313038.00
03/27/2016 09:00,2,0.176,ALERT,211.48,302.98,59.959,1459083604,"201051344000579","219011344069620",20.56,3.30,0,300.87,305.08,3.7,1.6,0.000,356126.8,356126.8,4079,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1459083624,313039.00
03/27/2016 09:00,2,0.160,ALERT,210.80,299.67,59.991,1459083604,"201051344000890","219011344069620",19.46,3.70,0,297.87,302.37,3.2,1.1,0.000,352461.7,352461.7,28509,0,0,0,L,1122011218,0,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1459083626,313040.00
03/27/2016 09:00,2,0.168,ALERT,211.03,299.07,59.981,1459083604,"201051344000438","219011344069620",20.04,3.00,0,297.57,301.77,3.4,1.4,0.000,354608.3,354608.3,28503,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1459083628,313041.00
03/27/2016 09:00,2,0.135,ALERT,211.25,298.77,59.970,1459083604,"201051344000417","219011344069620",30.32,3.30,0,296.96,300.87,4.2,2.1,0.000,348164.5,348164.5,28659,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1459083630,313042.00
03/27/2016 09:00,2,0.068,ALERT,211.03,299.37,59.981,1459083604,"274151322000083","219011344069620",21.95,3.70,0,297.57,302.07,1.5,0.0,0.000,621781.1,621781.1,17496,0,0,0,L,1151911521,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1459083632,313043.00
03/27/2016 09:00,2,0.066,ALERT,211.25,299.07,59.959,1459083604,"274151322000076","219011344069620",22.19,3.70,0,296.96,302.07,1.5,0.0,0.000,661916.6,661916.6,17502,0,0,0,L,1151911521,0,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1459083634,313044.00
03/27/2016 09:00,2,0.133,ALERT,211.70,302.98,59.975,1459083604,"201051344000868","219011344069620",18.01,3.00,0,300.87,304.78,2.4,0.4,0.000,341637.0,341637.0,23751,0,0,0,L,1122011218,0,120.65,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1459083636,313045.00
03/27/2016 09:00,2,0.059,ALERT,209.90,299.07,59.965,1459083604,"274151322000095","219011344069620",21.87,3.30,0,298.17,302.68,1.3,0.0,0.000,655353.2,655353.2,17396,0,0,0,L,1151911521,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1459083638,313046.00
03/27/2016 09:00,2,0.125,ALERT,211.03,301.77,59.949,1459083604,"201051344000988","219011344069620",20.08,3.30,0,297.57,304.18,2.5,0.5,0.000,339561.8,339561.8,24027,0,0,0,L,1122011218,0,120.20,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459083640,313047.00
03/27/2016 09:00,2,0.137,ALERT,210.35,298.17,59.959,1459083604,"201051344001025","219011344069620",20.16,2.50,0,296.66,302.37,2.8,0.8,0.000,352047.6,352047.6,28565,0,0,0,L,1122011218,0,120.42,120.65,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459083642,313048.00
03/27/2016 09:00,2,0.170,ALERT,211.48,302.68,59.959,1459083604,"201051344000458","219011344069620",22.58,4.50,0,300.27,305.08,3.9,1.9,0.000,349602.1,349602.1,23958,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459083643,313049.00
03/27/2016 09:00,2,0.143,ALERT,212.38,302.37,60.007,1459083604,"201051344000853","219011344069620",21.35,3.00,0,299.97,305.98,3.1,1.1,0.000,347955.8,347955.8,23552,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459083645,313050.00
03/27/2016 09:00,2,0.145,ALERT,211.25,299.37,59.965,1459083604,"201051344000685","219011344069620",20.18,3.30,0,296.96,301.77,3.0,0.9,0.000,354301.8,354301.8,28380,0,0,0,L,1122011218,0,121.78,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1459083647,313051.00
03/27/2016 09:00,2,0.135,ALERT,211.25,299.07,59.970,1459083604,"201051344000917","219011344069620",19.02,4.00,0,295.16,300.87,2.6,0.6,0.000,351428.6,351428.6,28382,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1459083649,313052.00
03/27/2016 09:00,2,0.125,ALERT,211.25,299.97,59.975,1459083604,"201051344001145","219011344069620",20.34,3.00,0,297.57,302.07,2.6,0.6,0.000,356654.2,356654.2,28240,0,0,0,L,1122011218,0,121.10,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459083651,313053.00
03/27/2016 09:00,2,0.160,ALERT,211.03,298.77,59.922,1459083604,"201051344000651","219011344069620",18.92,2.50,0,296.66,300.87,3.1,1.1,0.000,348432.9,348432.9,28610,0,0,0,L,1122011218,0,121.33,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1459083652,313054.00
03/27/2016 09:00,2,0.107,ACTIVE,210.35,337.24,59.965,1459083604,"274151322000088","219011344069620",29.86,6.30,0,297.57,345.96,3.3,1.2,0.004,602712.9,602712.9,17193,0,0,0,L,1151911521,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459083654,313055.00
03/27/2016 09:00,2,0.008,ALERT,211.25,377.52,59.959,1459083604,"274151322000068","219011344069620",41.91,4.50,0,296.06,403.37,0.0,0.0,0.000,503931.4,503931.4,18334,0,0,0,L,1151911521,0,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459083656,313056.00
03/27/2016 09:00,2,0.131,ALERT,210.57,299.37,59.965,1459083604,"201051344001135","219011344069620",19.76,3.30,0,297.26,302.07,2.6,0.6,0.000,344890.3,344890.3,28574,0,0,0,L,1122011218,0,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1459083658,313057.00
03/27/2016 09:00,2,0.148,ALERT,211.25,302.98,60.002,1459083604,"201051344000594","219011344069620",19.92,3.00,0,299.97,304.78,3.0,1.0,0.000,351922.1,351922.1,23989,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459083660,313058.00
03/27/2016 09:00,2,0.143,ALERT,210.80,299.07,59.970,1459083604,"201051344001203","219011344069620",18.65,3.00,0,296.96,315.00,2.7,0.7,0.000,351227.9,351227.9,28563,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1459083661,313059.00
03/27/2016 09:00,2,0.088,ALERT,210.35,337.24,59.970,1459083604,"274151322000054","219011344069620",28.75,6.30,0,297.87,345.36,2.6,0.6,0.000,616286.0,616286.0,17218,0,0,0,L,1151911521,0,121.10,121.10,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459083663,313060.00
03/27/2016 09:00,2,0.127,ALERT,211.93,302.07,59.970,1459083604,"201051344000867","219011344069620",17.61,3.70,0,299.37,304.78,2.3,0.3,0.000,340750.0,340750.0,23996,0,0,0,L,1122011218,0,121.10,121.33,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459083665,313061.00
03/27/2016 09:00,2,0.188,ALERT,210.80,299.37,59.965,1459083604,"201051344001093","219011344069620",16.56,4.00,0,296.66,331.53,3.1,1.1,0.000,350114.2,350114.2,28441,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459083667,313062.00
03/27/2016 09:00,2,0.162,ALERT,211.48,338.74,59.965,1459083604,"201051344000900","219011344069620",28.37,3.30,0,299.97,341.45,4.7,2.6,0.009,356112.0,356112.0,23398,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1459083669,313063.00
03/27/2016 09:00,2,0.395,ALERT,211.70,348.36,59.975,1459083604,"201051344000648","219011344069620",32.22,3.00,0,299.37,366.70,13.0,10.6,0.057,348781.1,348781.1,23699,0,0,0,L,1122011218,0,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1459083670,313064.00
03/27/2016 09:00,2,0.230,ALERT,211.70,338.74,59.970,1459083604,"201051344000569","219011344069620",26.12,3.30,0,300.87,341.45,6.1,4.0,0.009,357514.3,357514.3,23328,0,0,0,L,1122011218,0,120.42,121.33,0100,1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459083672,313065.00
03/27/2016 09:00,2,0.168,ALERT,211.48,302.37,59.959,1459083604,"201051344000983","219011344069620",19.84,3.70,0,300.27,304.78,3.4,1.3,0.000,349391.5,349391.5,23796,0,0,0,L,1122011218,0,120.65,121.10,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459083674,313066.00
03/27/2016 09:00,2,0.131,ALERT,211.70,302.37,59.965,1459083604,"201051344001158","219011344069620",19.50,2.50,0,299.67,303.88,2.6,0.6,0.000,344786.8,344786.8,24038,0,0,0,L,1122011218,0,120.65,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459083676,313067.00
03/27/2016 09:00,2,0.713,ALERT,212.16,356.48,59.959,1459083604,"201051344000576","219011344069620",32.68,3.30,0,300.27,369.10,23.6,20.9,0.155,350554.6,350554.6,23466,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1459083678,313068.00
03/27/2016 09:00,2,0.236,ACTIVE,210.80,354.67,59.959,1459083604,"274151322000087","219011344069620",33.06,9.00,0,334.24,359.48,8.0,5.8,0.022,590696.8,590696.8,17288,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459083679,313069.00
03/27/2016 09:15,2,0.592,ACTIVE,212.38,360.99,59.970,1459084503,"201051344000645","219011344069620",33.36,5.50,0,336.04,373.01,20.1,17.5,0.133,350206.4,350206.4,23613,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084504,313070.00
03/27/2016 09:15,2,0.146,ACTIVE,210.80,336.94,59.965,1459084503,"274151322000085","219011344069620",26.14,6.70,0,333.63,339.95,3.9,1.9,0.009,619224.5,619224.5,17235,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084505,313071.00
03/27/2016 09:15,2,0.148,ACTIVE,212.61,302.68,59.965,1459084503,"201051344000633","219011344069620",20.38,3.30,0,298.47,304.18,3.1,1.1,0.000,341145.0,341145.0,24059,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084506,313072.00
03/27/2016 09:15,2,0.193,ACTIVE,211.93,302.98,59.965,1459084503,"201051344000469","219011344069620",23.56,3.00,0,299.37,304.18,4.6,2.5,0.000,342603.5,342603.5,24016,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084507,313073.00
03/27/2016 09:15,2,0.191,ACTIVE,210.57,299.37,59.959,1459084503,"201051344000646","219011344069620",21.35,3.30,0,296.66,300.57,4.2,2.1,0.000,346578.3,346578.3,28572,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084508,313074.00
03/27/2016 09:15,2,0.086,ACTIVE_NO_POWER,210.57,299.97,59.959,1459084503,"274151322000052","219011344069620",20.34,4.50,0,296.66,301.47,1.8,0.0,0.000,627602.6,627602.6,17450,0,0,0,L,1151911521,0,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084509,313075.00
03/27/2016 09:15,2,0.480,ALERT,211.25,338.44,59.970,1459084503,"201051344000585","219011344069620",22.01,4.50,0,296.96,342.35,10.7,8.4,0.057,352068.5,352068.5,28582,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084511,313076.00
03/27/2016 09:15,2,0.146,ACTIVE,211.03,299.67,59.965,1459084503,"201051344001230","219011344069620",18.63,3.30,0,297.26,300.87,2.8,0.8,0.000,350499.7,350499.7,28367,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084511,313077.00
03/27/2016 09:15,2,0.170,ALERT,211.48,300.57,59.959,1459084503,"201051344000582","219011344069620",23.36,3.30,0,297.87,334.24,4.0,2.0,0.000,343987.6,343987.6,28552,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459084513,313078.00
03/27/2016 09:15,2,0.174,ACTIVE,210.80,299.67,59.991,1459084503,"201051344000955","219011344069620",20.69,3.70,0,297.26,300.57,3.7,1.6,0.000,355134.1,355134.1,28486,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084514,313079.00
03/27/2016 09:15,2,0.166,ALERT,211.03,355.58,59.938,1459084503,"274151322000094","219011344069620",33.08,4.50,0,296.36,445.45,5.6,3.5,0.031,503681.2,503681.2,18167,0,0,0,L,1151911521,0,120.88,122.01,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1459084516,313080.00
03/27/2016 09:15,2,0.188,ACTIVE,211.93,303.28,60.007,1459084503,"201051344000579","219011344069620",20.77,3.70,0,300.87,305.08,4.0,1.9,0.000,356127.1,356127.1,4081,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084517,313081.00
03/27/2016 09:15,2,0.162,ACTIVE,210.80,299.97,59.965,1459084503,"201051344000890","219011344069620",20.02,4.00,0,297.57,301.77,3.3,1.2,0.000,352461.9,352461.9,28511,0,0,0,L,1122011218,0,121.33,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084518,313082.00
03/27/2016 09:15,2,0.170,ACTIVE,211.03,299.37,59.970,1459084503,"201051344000438","219011344069620",20.59,3.30,0,297.26,300.87,3.5,1.5,0.000,354608.6,354608.6,28505,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084519,313083.00
03/27/2016 09:15,2,0.191,ALERT,211.25,299.07,59.954,1459084503,"201051344000417","219011344069620",15.78,3.30,0,296.36,300.27,3.1,1.1,0.000,348164.9,348164.9,28661,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459084521,313084.00
03/27/2016 09:15,2,0.068,ALERT,210.57,299.67,59.959,1459084503,"274151322000083","219011344069620",20.50,4.50,0,297.26,310.49,1.4,0.0,0.000,621781.1,621781.1,17498,0,0,0,L,1151911521,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459084523,313085.00
03/27/2016 09:15,2,0.062,ACTIVE_NO_POWER,211.25,299.67,59.959,1459084503,"274151322000076","219011344069620",21.43,4.50,0,296.96,301.47,1.4,0.0,0.000,661916.6,661916.6,17504,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084524,313086.00
03/27/2016 09:15,2,0.873,ACTIVE,211.93,345.36,59.970,1459084503,"201051344000868","219011344069620",31.39,4.00,0,299.37,358.58,27.8,24.9,0.203,341641.9,341641.9,23753,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084525,313087.00
03/27/2016 09:15,2,0.057,ACTIVE_NO_POWER,210.80,300.27,59.975,1459084503,"274151322000095","219011344069620",21.55,3.70,0,297.87,302.07,1.2,0.0,0.000,655353.2,655353.2,17398,0,0,0,L,1151911521,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084526,313088.00
03/27/2016 09:15,2,0.145,ACTIVE,211.48,302.68,59.970,1459084503,"201051344000988","219011344069620",21.99,3.70,0,297.26,304.18,3.2,1.2,0.000,339562.1,339562.1,24029,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084526,313089.00
03/27/2016 09:15,2,0.205,ACTIVE,211.03,335.44,59.933,1459084503,"201051344001025","219011344069620",29.74,3.00,0,296.66,338.74,6.2,4.1,0.009,352047.9,352047.9,28567,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084527,313090.00
03/27/2016 09:15,2,0.170,ACTIVE,211.48,302.98,59.970,1459084503,"201051344000458","219011344069620",22.98,5.00,0,300.87,305.08,4.0,1.9,0.000,349602.5,349602.5,23960,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084528,313091.00
03/27/2016 09:15,2,0.150,ACTIVE,212.38,302.98,59.970,1459084503,"201051344000853","219011344069620",22.22,3.70,0,300.87,304.48,3.4,1.4,0.000,347956.0,347956.0,23554,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084529,313092.00
03/27/2016 09:15,2,0.154,ACTIVE,211.48,299.97,59.970,1459084503,"201051344000685","219011344069620",22.42,3.70,0,297.26,301.17,3.5,1.5,0.000,354302.0,354302.0,28382,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084530,313093.00
03/27/2016 09:15,2,0.242,ALERT,211.25,336.94,59.975,1459084503,"201051344000917","219011344069620",26.32,5.50,0,296.36,344.45,6.5,4.3,0.018,351429.5,351429.5,28384,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459084532,313094.00
03/27/2016 09:15,2,0.057,ALERT,211.25,299.97,59.944,1459084503,"201051344001145","219011344069620",32.48,3.30,0,298.17,313.50,1.9,0.0,0.000,356654.3,356654.3,28242,0,0,0,L,1122011218,0,121.10,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1459084534,313095.00
03/27/2016 09:15,2,0.166,ALERT,211.25,299.07,59.970,1459084503,"201051344000651","219011344069620",20.73,3.00,0,297.26,323.41,3.5,1.5,0.000,348433.2,348433.2,28612,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459084535,313096.00
03/27/2016 09:15,2,0.104,ACTIVE,210.35,337.54,59.959,1459084503,"274151322000088","219011344069620",29.76,7.30,0,333.63,339.04,3.1,1.1,0.009,602713.1,602713.1,17194,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084536,313097.00
03/27/2016 09:15,2,0.008,ALERT,211.25,298.77,59.959,1459084503,"274151322000068","219011344069620",45.46,5.50,0,297.26,431.32,0.0,0.0,0.000,503931.4,503931.4,18336,0,0,0,L,1151911521,0,121.33,122.01,0002,5,0,0,0,0,0,0,24,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459084538,313098.00
03/27/2016 09:15,2,0.141,ACTIVE,210.80,299.97,59.965,1459084503,"201051344001135","219011344069620",22.36,3.70,0,297.87,301.47,3.2,1.2,0.000,344890.5,344890.5,28576,0,0,0,L,1122011218,0,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084539,313099.00
03/27/2016 09:15,2,0.150,ACTIVE,211.48,303.28,59.975,1459084503,"201051344000594","219011344069620",20.52,3.30,0,299.97,305.08,3.1,1.1,0.000,351922.2,351922.2,23991,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084540,313100.00
03/27/2016 09:15,2,0.416,ALERT,211.25,367.90,59.959,1459084503,"201051344001203","219011344069620",34.29,3.70,0,297.57,377.22,14.5,12.1,0.080,351228.4,351228.4,28565,0,0,0,L,1122011218,0,121.78,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459084542,313101.00
03/27/2016 09:15,2,0.094,ALERT,210.57,336.94,59.949,1459084503,"274151322000054","219011344069620",29.08,7.00,0,297.57,348.36,2.8,0.8,0.000,616286.1,616286.1,17220,0,0,0,L,1151911521,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084544,313102.00
03/27/2016 09:15,2,0.600,ALERT,212.38,340.55,59.970,1459084503,"201051344000867","219011344069620",22.01,5.00,0,299.67,346.56,13.4,11.0,0.088,340752.1,340752.1,23998,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459084545,313103.00
03/27/2016 09:15,2,0.410,ALERT,211.25,369.70,59.965,1459084503,"201051344001093","219011344069620",34.41,4.50,0,297.57,374.21,14.3,11.9,0.062,350114.8,350114.8,28443,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459084547,313104.00
03/27/2016 09:15,2,0.176,ACTIVE,211.70,340.25,59.959,1459084503,"201051344000900","219011344069620",30.47,4.00,0,321.61,356.48,5.5,3.3,0.022,356112.6,356112.6,23400,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084548,313105.00
03/27/2016 09:15,2,0.826,ACTIVE,212.16,342.35,59.938,1459084503,"201051344000648","219011344069620",21.21,4.00,0,335.44,375.71,17.8,15.3,0.124,348783.9,348783.9,23701,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084549,313106.00
03/27/2016 09:15,2,0.201,ACTIVE,211.93,339.34,59.959,1459084503,"201051344000569","219011344069620",27.57,4.50,0,300.87,357.38,5.6,3.5,0.009,357515.2,357515.2,23330,0,0,0,L,1122011218,0,120.65,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084550,313107.00
03/27/2016 09:15,2,0.160,ACTIVE,211.93,303.28,59.965,1459084503,"201051344000983","219011344069620",22.42,4.00,0,300.87,304.78,3.7,1.6,0.000,349391.8,349391.8,23798,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084551,313108.00
03/27/2016 09:15,2,0.139,ACTIVE,211.93,302.98,59.970,1459084503,"201051344001158","219011344069620",21.01,3.00,0,299.97,304.48,3.0,1.0,0.000,344786.9,344786.9,24040,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084552,313109.00
03/27/2016 09:15,2,0.820,ACTIVE,212.38,357.38,59.938,1459084503,"201051344000576","219011344069620",32.70,4.50,0,335.44,371.51,27.2,24.3,0.190,350559.7,350559.7,23468,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084553,313110.00
