ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 09:15,2,0.270,ACTIVE,210.80,364.29,59.949,1459084503,"274151322000087","219011344069620",33.89,10.00,0,333.93,367.30,9.3,7.0,0.040,590698.2,590698.2,17289,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459084554,313111.00
03/27/2016 09:30,2,0.369,ACTIVE,212.16,354.97,59.970,1459085403,"201051344000645","219011344069620",32.90,6.30,0,336.34,377.22,12.3,9.9,0.062,350210.3,350210.3,23614,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085405,313112.00
03/27/2016 09:30,2,0.107,ACTIVE,210.57,336.64,59.959,1459085403,"274151322000085","219011344069620",25.50,7.30,0,334.54,340.25,2.8,0.8,0.000,619225.0,619225.0,17236,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085406,313113.00
03/27/2016 09:30,2,0.227,ALERT,212.38,341.15,60.012,1459085403,"201051344000633","219011344069620",24.07,3.70,0,299.07,361.29,5.5,3.4,0.004,341145.5,341145.5,24060,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459085407,313114.00
03/27/2016 09:30,2,0.195,ALERT,211.70,311.39,59.965,1459085403,"201051344000469","219011344069620",24.77,3.30,0,300.27,343.55,5.0,2.9,0.000,342604.3,342604.3,24017,0,0,0,L,1122011218,0,120.20,122.01,0002,1,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085409,313115.00
03/27/2016 09:30,2,0.166,ALERT,211.03,300.27,59.970,1459085403,"201051344000646","219011344069620",18.67,3.70,0,297.57,335.44,3.1,1.1,0.000,346578.8,346578.8,28573,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085411,313116.00
03/27/2016 09:30,2,0.076,ACTIVE_NO_POWER,210.35,298.77,59.981,1459085403,"274151322000052","219011344069620",14.51,5.00,0,296.36,301.47,1.1,0.0,0.000,627602.6,627602.6,17451,0,0,0,L,1151911521,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085412,313117.00
03/27/2016 09:30,2,0.559,ACTIVE,211.48,339.04,59.975,1459085403,"201051344000585","219011344069620",20.14,5.50,0,330.93,348.96,11.4,9.1,0.071,352071.6,352071.6,28584,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085413,313118.00
03/27/2016 09:30,2,0.070,ALERT,211.03,300.27,59.970,1459085403,"201051344001230","219011344069620",31.55,3.70,0,298.17,306.88,2.3,0.3,0.000,350499.9,350499.9,28368,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1459085415,313119.00
03/27/2016 09:30,2,0.246,ALERT,211.70,337.54,59.970,1459085403,"201051344000582","219011344069620",30.71,4.00,0,299.07,354.07,7.7,5.5,0.018,343988.3,343988.3,28554,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459085416,313120.00
03/27/2016 09:30,2,0.168,ACTIVE,210.80,299.97,59.970,1459085403,"201051344000955","219011344069620",19.02,4.00,0,297.87,302.37,3.2,1.2,0.000,355134.5,355134.5,28487,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085417,313121.00
03/27/2016 09:30,2,0.215,ACTIVE,210.57,336.94,59.965,1459085403,"274151322000094","219011344069620",27.97,6.30,0,334.54,373.61,6.1,3.9,0.031,503682.1,503682.1,18169,0,0,0,L,1151911521,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085418,313122.00
03/27/2016 09:30,2,0.096,ALERT,211.48,302.68,59.959,1459085403,"201051344000579","219011344069620",32.05,3.70,0,301.47,305.68,3.2,1.1,0.000,356127.6,356127.6,4082,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459085420,313123.00
03/27/2016 09:30,2,0.105,ALERT,211.03,300.57,59.970,1459085403,"201051344000890","219011344069620",31.01,4.00,0,298.17,303.28,3.4,1.3,0.000,352462.2,352462.2,28512,0,0,0,L,1122011218,0,121.33,120.20,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1459085422,313124.00
03/27/2016 09:30,2,0.092,ALERT,211.25,299.97,59.970,1459085403,"201051344000438","219011344069620",32.32,3.70,0,298.17,313.50,3.1,1.0,0.000,354609.0,354609.0,28506,0,0,0,L,1122011218,0,121.55,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1459085424,313125.00
03/27/2016 09:30,2,0.135,ALERT,211.25,299.37,59.970,1459085403,"201051344000417","219011344069620",29.24,3.70,0,297.26,301.77,4.0,1.9,0.000,348165.3,348165.3,28663,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1459085425,313126.00
03/27/2016 09:30,2,0.018,ALERT,210.57,299.37,59.965,1459085403,"274151322000083","219011344069620",32.07,5.00,0,296.96,308.09,0.0,0.0,0.000,621781.1,621781.1,17500,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1459085427,313127.00
03/27/2016 09:30,2,0.059,ALERT,211.03,299.97,59.965,1459085403,"274151322000076","219011344069620",20.06,5.50,0,296.96,338.74,1.2,0.0,0.000,661916.6,661916.6,17505,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085429,313128.00
03/27/2016 09:30,2,0.338,ACTIVE,211.70,354.37,59.991,1459085403,"201051344000868","219011344069620",32.84,5.00,0,332.73,372.71,11.2,8.9,0.049,341646.8,341646.8,23754,0,0,0,L,1122011218,0,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085430,313129.00
03/27/2016 09:30,2,0.045,ACTIVE_NO_POWER,210.57,299.97,59.965,1459085403,"274151322000095","219011344069620",17.55,4.50,0,297.87,302.07,0.8,0.0,0.000,655353.2,655353.2,17399,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085431,313130.00
03/27/2016 09:30,2,0.115,ACTIVE,211.48,302.37,59.970,1459085403,"201051344000988","219011344069620",18.13,3.70,0,298.77,335.14,2.1,0.2,0.000,339562.3,339562.3,24030,0,0,0,L,1122011218,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085432,313131.00
03/27/2016 09:30,2,0.238,ACTIVE,211.03,335.74,59.970,1459085403,"201051344001025","219011344069620",29.50,4.00,0,320.41,349.56,7.1,5.0,0.018,352049.0,352049.0,28568,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085433,313132.00
03/27/2016 09:30,2,0.146,ACTIVE,211.48,302.37,59.970,1459085403,"201051344000458","219011344069620",19.42,5.50,0,300.87,315.30,2.9,0.9,0.000,349602.9,349602.9,23961,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085434,313133.00
03/27/2016 09:30,2,0.166,ALERT,212.16,302.68,59.975,1459085403,"201051344000853","219011344069620",22.26,4.50,0,301.17,343.85,3.8,1.7,0.000,347956.7,347956.7,23555,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085435,313134.00
03/27/2016 09:30,2,0.203,ACTIVE,211.70,318.30,59.970,1459085403,"201051344000685","219011344069620",22.38,4.50,0,298.17,342.35,4.6,2.5,0.000,354302.7,354302.7,28383,0,0,0,L,1122011218,0,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085437,313135.00
03/27/2016 09:30,2,0.561,ALERT,211.48,338.74,59.928,1459085403,"201051344000917","219011344069620",19.90,6.30,0,298.17,344.45,11.3,9.0,0.075,351430.7,351430.7,28386,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459085439,313136.00
03/27/2016 09:30,2,0.543,ALERT,211.48,338.44,59.970,1459085403,"201051344001145","219011344069620",20.12,4.50,0,298.47,350.17,11.1,8.8,0.071,356656.6,356656.6,28244,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459085441,313137.00
03/27/2016 09:30,2,0.174,ALERT,211.25,299.37,59.975,1459085403,"201051344000651","219011344069620",22.74,3.30,0,297.57,330.03,4.0,2.0,0.000,348433.5,348433.5,28614,0,0,0,L,1122011218,0,121.78,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459085442,313138.00
03/27/2016 09:30,2,0.072,ALERT,210.12,306.88,59.991,1459085403,"274151322000088","219011344069620",24.85,7.30,0,297.87,339.95,1.9,0.0,0.000,602713.3,602713.3,17195,0,0,0,L,1151911521,0,121.10,121.10,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085444,313139.00
03/27/2016 09:30,2,0.008,ALERT,211.03,298.17,59.975,1459085403,"274151322000068","219011344069620",45.38,6.00,0,296.66,435.53,0.0,0.0,0.000,503931.4,503931.4,18338,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1459085446,313140.00
03/27/2016 09:30,2,0.131,ACTIVE,210.80,299.97,59.949,1459085403,"201051344001135","219011344069620",19.64,3.70,0,298.47,302.98,2.6,0.6,0.000,344890.7,344890.7,28577,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085447,313141.00
03/27/2016 09:30,2,0.088,ALERT,211.25,302.98,59.949,1459085403,"201051344000594","219011344069620",32.20,3.30,0,300.57,315.00,2.9,0.9,0.000,351922.5,351922.5,23992,0,0,0,L,1122011218,0,120.65,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1459085449,313142.00
03/27/2016 09:30,2,0.307,ACTIVE,211.25,354.37,59.965,1459085403,"201051344001203","219011344069620",32.96,5.00,0,333.03,379.32,10.3,8.0,0.044,351231.2,351231.2,28567,0,0,0,L,1122011218,0,121.78,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085450,313143.00
03/27/2016 09:30,2,0.066,ALERT,210.35,299.37,59.965,1459085403,"274151322000054","219011344069620",22.38,7.00,0,296.66,339.34,1.5,0.0,0.000,616286.1,616286.1,17222,0,0,0,L,1151911521,0,120.88,121.10,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085452,313144.00
03/27/2016 09:30,2,0.385,ACTIVE,211.93,339.04,59.970,1459085403,"201051344000867","219011344069620",21.63,5.50,0,333.63,349.56,8.4,6.2,0.040,340754.5,340754.5,24000,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085453,313145.00
03/27/2016 09:30,2,0.283,ACTIVE,211.25,336.94,59.959,1459085403,"201051344001093","219011344069620",30.24,6.00,0,331.83,378.12,8.7,6.5,0.018,350117.4,350117.4,28445,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085454,313146.00
03/27/2016 09:30,2,0.186,ACTIVE,211.70,344.76,59.970,1459085403,"201051344000900","219011344069620",31.89,5.00,0,333.33,357.98,6.0,3.9,0.027,356113.5,356113.5,23401,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085454,313147.00
03/27/2016 09:30,2,0.385,ACTIVE,211.93,339.34,59.970,1459085403,"201051344000648","219011344069620",24.31,4.50,0,333.93,352.57,9.5,7.2,0.044,348787.2,348787.2,23702,0,0,0,L,1122011218,0,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085455,313148.00
03/27/2016 09:30,2,0.209,ALERT,211.93,339.04,59.965,1459085403,"201051344000569","219011344069620",24.51,5.50,0,301.77,342.65,5.2,3.1,0.000,357516.1,357516.1,23331,0,0,0,L,1122011218,0,120.42,121.55,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085457,313149.00
03/27/2016 09:30,2,0.145,ACTIVE,211.70,302.37,60.002,1459085403,"201051344000983","219011344069620",21.29,4.50,0,301.47,305.98,3.1,1.1,0.000,349392.2,349392.2,23799,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085458,313150.00
03/27/2016 09:30,2,0.115,ACTIVE_NO_POWER,211.70,302.07,59.959,1459085403,"201051344001158","219011344069620",13.90,3.30,0,300.57,304.78,1.6,0.0,0.000,344787.1,344787.1,24041,0,0,0,L,1122011218,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085459,313151.00
03/27/2016 09:30,2,0.602,ACTIVE,212.38,342.65,59.970,1459085403,"201051344000576","219011344069620",30.97,5.50,0,334.84,369.40,18.9,16.3,0.119,350565.3,350565.3,23469,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085460,313152.00
03/27/2016 09:30,2,0.207,ACTIVE,210.80,336.64,59.954,1459085403,"274151322000087","219011344069620",31.03,10.70,0,333.93,372.41,6.5,4.4,0.013,590699.7,590699.7,17290,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459085461,313153.00
03/27/2016 09:45,2,0.621,ACTIVE,212.38,344.45,59.959,1459086303,"201051344000645","219011344069620",31.57,6.70,0,335.74,381.12,19.9,17.3,0.133,350213.0,350213.0,23615,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086304,313154.00
03/27/2016 09:45,2,0.119,ACTIVE,211.25,337.84,59.954,1459086303,"274151322000085","219011344069620",25.58,7.70,0,309.59,354.97,3.1,1.1,0.004,619225.2,619225.2,17237,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086305,313155.00
03/27/2016 09:45,2,0.365,ACTIVE,212.38,341.75,59.970,1459086303,"201051344000633","219011344069620",22.15,4.50,0,298.77,356.18,8.2,6.0,0.031,341146.4,341146.4,24062,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086306,313156.00
03/27/2016 09:45,2,0.238,ACTIVE,211.93,330.33,59.965,1459086303,"201051344000469","219011344069620",23.20,3.70,0,299.67,338.44,5.6,3.4,0.000,342605.1,342605.1,24019,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086307,313157.00
03/27/2016 09:45,2,0.449,ACTIVE,211.25,338.44,59.975,1459086303,"201051344000646","219011344069620",22.15,4.00,0,297.87,344.15,10.2,7.9,0.049,346579.6,346579.6,28575,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086308,313158.00
03/27/2016 09:45,2,0.084,ACTIVE_NO_POWER,210.57,299.07,59.959,1459086303,"274151322000052","219011344069620",20.18,5.50,0,296.96,301.77,1.7,0.0,0.000,627602.6,627602.6,17452,0,0,0,L,1151911521,0,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086309,313159.00
03/27/2016 09:45,2,0.621,ACTIVE,211.70,339.34,59.928,1459086303,"201051344000585","219011344069620",20.73,6.00,0,331.23,345.36,13.0,10.7,0.084,352074.1,352074.1,28585,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086310,313160.00
03/27/2016 09:45,2,0.301,ALERT,211.48,338.44,59.975,1459086303,"201051344001230","219011344069620",31.29,4.00,0,298.17,365.80,9.6,7.3,0.040,350500.4,350500.4,28370,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1459086312,313161.00
03/27/2016 09:45,2,0.668,ACTIVE,211.93,339.95,59.944,1459086303,"201051344000582","219011344069620",20.08,4.50,0,331.23,451.76,13.6,11.2,0.084,343990.5,343990.5,28556,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086313,313162.00
03/27/2016 09:45,2,0.191,ALERT,211.03,301.17,59.975,1459086303,"201051344000955","219011344069620",22.96,4.00,0,298.17,336.04,4.5,2.4,0.000,355134.9,355134.9,28488,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086314,313163.00
03/27/2016 09:45,2,0.285,ACTIVE,211.03,338.14,59.959,1459086303,"274151322000094","219011344069620",27.83,6.70,0,312.59,366.70,8.1,5.8,0.049,503683.5,503683.5,18170,0,0,0,L,1151911521,0,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086315,313164.00
03/27/2016 09:45,2,0.166,ALERT,211.70,303.58,60.002,1459086303,"201051344000579","219011344069620",17.65,3.70,0,301.17,305.08,3.0,1.0,0.000,356127.7,356127.7,4084,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1459086317,313165.00
03/27/2016 09:45,2,0.287,ALERT,211.25,336.94,59.970,1459086303,"201051344000890","219011344069620",30.83,4.50,0,298.17,347.46,9.0,6.8,0.031,352462.8,352462.8,28514,0,0,0,L,1122011218,0,121.55,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1459086319,313166.00
03/27/2016 09:45,2,0.094,ALERT,211.48,300.57,59.970,1459086303,"201051344000438","219011344069620",32.18,3.70,0,298.47,313.80,3.1,1.1,0.000,354609.1,354609.1,28508,0,0,0,L,1122011218,0,121.55,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1459086321,313167.00
03/27/2016 09:45,2,0.439,ALERT,211.70,361.59,59.975,1459086303,"201051344000417","219011344069620",33.68,4.00,0,297.26,373.01,15.1,12.6,0.071,348166.4,348166.4,28665,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459086322,313168.00
03/27/2016 09:45,2,0.055,ALERT,211.03,300.57,59.959,1459086303,"274151322000083","219011344069620",18.57,5.00,0,297.26,326.72,1.0,0.0,0.000,621781.1,621781.1,17502,0,0,0,L,1151911521,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1459086324,313169.00
03/27/2016 09:45,2,0.068,ACTIVE_NO_POWER,211.70,299.97,59.959,1459086303,"274151322000076","219011344069620",22.68,6.00,0,296.96,301.47,1.5,0.0,0.000,661916.6,661916.6,17507,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086325,313170.00
03/27/2016 09:45,2,0.453,ACTIVE,211.93,358.58,59.975,1459086303,"201051344000868","219011344069620",33.20,5.50,0,335.14,369.40,15.2,12.8,0.088,341649.5,341649.5,23755,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086326,313171.00
03/27/2016 09:45,2,0.053,ACTIVE_NO_POWER,211.25,301.17,59.965,1459086303,"274151322000095","219011344069620",20.46,4.50,0,298.17,302.07,1.1,0.0,0.000,655353.2,655353.2,17400,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086327,313172.00
03/27/2016 09:45,2,0.143,ACTIVE,211.70,303.58,59.938,1459086303,"201051344000988","219011344069620",23.89,4.00,0,297.87,304.18,3.5,1.4,0.000,339562.5,339562.5,24031,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086328,313173.00
03/27/2016 09:45,2,0.283,ACTIVE,211.25,359.18,59.954,1459086303,"201051344001025","219011344069620",33.54,5.00,0,331.23,371.21,9.7,7.4,0.031,352050.5,352050.5,28569,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086329,313174.00
03/27/2016 09:45,2,0.166,ACTIVE,211.70,303.28,59.975,1459086303,"201051344000458","219011344069620",23.04,5.50,0,300.57,305.38,3.9,1.9,0.000,349603.2,349603.2,23962,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086330,313175.00
03/27/2016 09:45,2,0.217,ACTIVE,212.38,340.25,59.949,1459086303,"201051344000853","219011344069620",27.67,5.00,0,300.57,372.41,6.1,3.9,0.018,347957.3,347957.3,23557,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086331,313176.00
03/27/2016 09:45,2,0.166,ALERT,211.70,333.33,59.970,1459086303,"201051344000685","219011344069620",26.48,5.00,0,298.17,351.97,4.5,2.4,0.000,354303.3,354303.3,28384,0,0,0,L,1122011218,0,122.23,120.65,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086333,313177.00
03/27/2016 09:45,2,0.643,ACTIVE,211.70,339.95,59.981,1459086303,"201051344000917","219011344069620",20.28,6.30,0,330.63,345.96,13.2,10.8,0.084,351433.1,351433.1,28388,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086334,313178.00
03/27/2016 09:45,2,0.637,ACTIVE,211.70,339.95,59.970,1459086303,"201051344001145","219011344069620",20.16,4.50,0,332.43,346.26,13.0,10.7,0.093,356659.1,356659.1,28246,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086334,313179.00
03/27/2016 09:45,2,0.156,ALERT,211.48,299.97,59.965,1459086303,"201051344000651","219011344069620",18.49,3.70,0,297.87,336.94,3.0,0.9,0.000,348433.8,348433.8,28616,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086336,313180.00
03/27/2016 09:45,2,0.094,ACTIVE,210.80,336.94,59.975,1459086303,"274151322000088","219011344069620",27.85,8.00,0,297.57,345.36,2.6,0.6,0.000,602713.3,602713.3,17197,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086337,313181.00
03/27/2016 09:45,2,0.078,ALERT,211.70,316.20,59.965,1459086303,"274151322000068","219011344069620",25.49,6.30,0,296.36,435.83,2.0,0.0,0.000,503931.4,503931.4,18340,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086339,313182.00
03/27/2016 09:45,2,0.467,ACTIVE,211.25,337.54,59.965,1459086303,"201051344001135","219011344069620",21.53,4.50,0,298.17,343.25,10.2,7.9,0.057,344891.4,344891.4,28578,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086340,313183.00
03/27/2016 09:45,2,0.131,ALERT,211.25,302.98,59.938,1459086303,"201051344000594","219011344069620",12.50,3.30,0,300.27,323.72,1.7,0.0,0.000,351922.7,351922.7,23994,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459086342,313184.00
03/27/2016 09:45,2,0.367,ACTIVE,211.70,357.98,59.944,1459086303,"201051344001203","219011344069620",33.26,6.00,0,333.33,364.89,12.4,10.1,0.062,351233.4,351233.4,28568,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086343,313185.00
03/27/2016 09:45,2,0.078,ACTIVE_NO_POWER,210.80,299.97,59.975,1459086303,"274151322000054","219011344069620",24.39,7.00,0,297.26,301.77,2.0,0.0,0.000,616286.1,616286.1,17224,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086344,313186.00
03/27/2016 09:45,2,0.676,ACTIVE,212.16,340.55,59.975,1459086303,"201051344000867","219011344069620",19.98,6.00,0,321.91,365.80,13.7,11.3,0.088,340756.7,340756.7,24001,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086344,313187.00
03/27/2016 09:45,2,0.320,ACTIVE,211.70,342.05,59.970,1459086303,"201051344001093","219011344069620",31.53,6.00,0,330.63,349.56,10.2,8.0,0.031,350119.1,350119.1,28446,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086345,313188.00
03/27/2016 09:45,2,0.250,ACTIVE,211.70,363.39,59.996,1459086303,"201051344000900","219011344069620",33.77,5.50,0,334.24,373.61,8.6,6.3,0.049,356114.7,356114.7,23402,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086346,313189.00
03/27/2016 09:45,2,0.373,ACTIVE,212.16,365.80,59.975,1459086303,"201051344000648","219011344069620",34.07,5.00,0,333.93,378.12,13.0,10.6,0.057,348789.8,348789.8,23703,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086347,313190.00
03/27/2016 09:45,2,0.262,ACTIVE,211.93,339.65,59.938,1459086303,"201051344000569","219011344069620",31.07,6.00,0,300.87,357.98,8.2,6.0,0.022,357517.1,357517.1,23333,0,0,0,L,1122011218,0,120.65,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086348,313191.00
03/27/2016 09:45,2,0.182,ACTIVE,211.93,338.74,59.965,1459086303,"201051344000983","219011344069620",26.86,5.00,0,301.17,341.75,5.0,2.9,0.004,349392.5,349392.5,23800,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086349,313192.00
03/27/2016 09:45,2,0.125,ACTIVE,211.93,302.68,59.975,1459086303,"201051344001158","219011344069620",18.81,3.30,0,299.97,303.88,2.4,0.4,0.000,344787.1,344787.1,24042,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086350,313193.00
03/27/2016 09:45,2,0.664,ACTIVE,212.38,345.96,59.959,1459086303,"201051344000576","219011344069620",31.65,5.50,0,333.33,360.38,21.3,18.6,0.137,350569.7,350569.7,23470,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086351,313194.00
03/27/2016 09:45,2,0.238,ACTIVE,211.03,357.68,59.959,1459086303,"274151322000087","219011344069620",33.16,11.00,0,334.54,359.78,8.0,5.8,0.027,590701.0,590701.0,17291,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459086352,313195.00
03/27/2016 10:00,2,0.719,ACTIVE,212.16,357.98,59.996,1459087204,"201051344000645","219011344069620",32.92,6.70,0,334.84,367.00,24.0,21.2,0.164,350217.5,350217.5,23616,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087205,313196.00
03/27/2016 10:00,2,0.141,ACTIVE,211.03,337.24,59.991,1459087204,"274151322000085","219011344069620",30.40,8.00,0,321.31,350.77,4.3,2.3,0.013,619225.6,619225.6,17238,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087206,313197.00
03/27/2016 10:00,2,0.246,ACTIVE,212.16,340.55,59.986,1459087204,"201051344000633","219011344069620",22.78,5.00,0,334.54,347.76,5.7,3.6,0.009,341147.9,341147.9,24063,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087207,313198.00
03/27/2016 10:00,2,0.246,ALERT,211.93,339.04,59.986,1459087204,"201051344000469","219011344069620",26.16,4.00,0,299.97,347.46,6.5,4.4,0.004,342606.0,342606.0,24020,0,0,0,L,1122011218,0,120.65,121.78,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087208,313199.00
03/27/2016 10:00,2,0.660,ACTIVE,211.25,339.04,59.996,1459087204,"201051344000646","219011344069620",21.63,5.00,0,331.53,345.96,14.5,12.1,0.097,346581.8,346581.8,28576,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087209,313200.00
03/27/2016 10:00,2,0.109,ACTIVE,210.35,299.37,59.991,1459087204,"274151322000052","219011344069620",24.01,5.50,0,297.57,301.77,2.6,0.6,0.000,627602.6,627602.6,17453,0,0,0,L,1151911521,0,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087210,313201.00
03/27/2016 10:00,2,0.760,ACTIVE,211.70,340.55,59.996,1459087204,"201051344000585","219011344069620",21.23,6.00,0,331.53,347.16,16.4,13.9,0.110,352076.9,352076.9,28586,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087211,313202.00
03/27/2016 10:00,2,0.316,ACTIVE,211.48,367.90,60.012,1459087204,"201051344001230","219011344069620",34.25,5.00,0,330.93,376.01,11.0,8.7,0.049,350502.3,350502.3,28372,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087212,313203.00
03/27/2016 10:00,2,0.857,ACTIVE,212.16,341.45,59.996,1459087204,"201051344000582","219011344069620",20.16,5.00,0,332.43,347.76,17.5,15.0,0.119,343993.5,343993.5,28557,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087213,313204.00
03/27/2016 10:00,2,0.193,ACTIVE,211.03,303.88,59.986,1459087204,"201051344000955","219011344069620",23.52,4.00,0,299.07,321.31,4.6,2.5,0.000,355135.5,355135.5,28490,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087214,313205.00
03/27/2016 10:00,2,0.518,ACTIVE,210.80,338.44,59.991,1459087204,"274151322000094","219011344069620",27.19,7.30,0,334.84,345.36,14.4,12.0,0.088,503685.6,503685.6,18171,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087215,313206.00
03/27/2016 10:00,2,0.195,ACTIVE,211.70,303.28,59.996,1459087204,"201051344000579","219011344069620",20.87,4.00,0,301.47,305.38,4.2,2.1,0.000,356128.1,356128.1,4086,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087216,313207.00
03/27/2016 10:00,2,0.348,ACTIVE,211.25,360.38,59.996,1459087204,"201051344000890","219011344069620",33.52,6.00,0,331.23,369.10,11.9,9.6,0.044,352464.7,352464.7,28516,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087217,313208.00
03/27/2016 10:00,2,0.168,ALERT,211.48,300.57,60.002,1459087204,"201051344000438","219011344069620",19.80,3.70,0,298.77,308.69,3.4,1.3,0.000,354609.3,354609.3,28510,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1459087219,313209.00
03/27/2016 10:00,2,0.598,ACTIVE,211.70,348.96,60.002,1459087204,"201051344000417","219011344069620",32.10,5.00,0,332.43,373.61,19.5,16.9,0.115,348169.9,348169.9,28667,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087220,313210.00
03/27/2016 10:00,2,0.066,ACTIVE_NO_POWER,210.80,299.67,60.002,1459087204,"274151322000083","219011344069620",21.75,5.00,0,297.87,302.07,1.5,0.0,0.000,621781.1,621781.1,17504,0,0,0,L,1151911521,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087221,313211.00
03/27/2016 10:00,2,0.088,ACTIVE,211.25,322.21,59.986,1459087204,"274151322000076","219011344069620",26.14,6.00,0,297.87,338.44,2.3,0.3,0.000,661916.6,661916.6,17508,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087222,313212.00
03/27/2016 10:00,2,0.703,ACTIVE,211.70,358.28,59.996,1459087204,"201051344000868","219011344069620",32.96,6.00,0,333.63,370.30,23.5,20.8,0.164,341653.3,341653.3,23756,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087223,313213.00
03/27/2016 10:00,2,0.066,ACTIVE_NO_POWER,210.35,299.97,59.991,1459087204,"274151322000095","219011344069620",23.02,5.00,0,298.77,302.07,1.6,0.0,0.000,655353.2,655353.2,17401,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087223,313214.00
03/27/2016 10:00,2,0.195,ALERT,211.48,339.95,59.996,1459087204,"201051344000988","219011344069620",30.45,5.00,0,298.77,343.85,6.1,4.0,0.013,339563.1,339563.1,24032,0,0,0,L,1122011218,0,120.65,121.33,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087225,313215.00
03/27/2016 10:00,2,0.379,ACTIVE,211.25,362.19,59.996,1459087204,"201051344001025","219011344069620",33.70,5.50,0,332.13,374.51,12.9,10.6,0.062,352052.6,352052.6,28570,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087226,313216.00
03/27/2016 10:00,2,0.264,ACTIVE,211.48,363.39,59.981,1459087204,"201051344000458","219011344069620",33.91,6.70,0,301.17,365.80,9.1,6.8,0.027,349604.3,349604.3,23963,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087227,313217.00
03/27/2016 10:00,2,0.238,ACTIVE,212.16,340.25,59.996,1459087204,"201051344000853","219011344069620",28.51,5.50,0,323.41,354.37,6.9,4.8,0.022,347958.3,347958.3,23558,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087228,313218.00
03/27/2016 10:00,2,0.242,ALERT,211.93,338.14,59.996,1459087204,"201051344000685","219011344069620",30.08,5.50,0,298.47,538.32,7.4,5.2,0.022,354304.3,354304.3,28386,0,0,0,L,1122011218,0,122.01,120.88,0800,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087230,313219.00
03/27/2016 10:00,2,0.842,ACTIVE,211.70,340.55,60.002,1459087204,"201051344000917","219011344069620",20.06,6.70,0,330.93,348.36,17.1,14.6,0.119,351436.0,351436.0,28389,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087231,313220.00
03/27/2016 10:00,2,0.676,ACTIVE,211.70,340.25,60.002,1459087204,"201051344001145","219011344069620",21.63,5.00,0,331.83,347.76,14.8,12.4,0.106,356661.6,356661.6,28247,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087232,313221.00
03/27/2016 10:00,2,0.172,ACTIVE,211.70,300.87,59.991,1459087204,"201051344000651","219011344069620",22.52,3.70,0,298.17,302.07,4.0,1.9,0.000,348434.1,348434.1,28618,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087233,313222.00
03/27/2016 10:00,2,0.146,ACTIVE,210.35,336.94,59.991,1459087204,"274151322000088","219011344069620",30.49,8.50,0,316.20,351.67,4.5,2.5,0.013,602713.6,602713.6,17198,0,0,0,L,1151911521,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087233,313223.00
03/27/2016 10:00,2,0.158,ALERT,211.25,338.74,59.991,1459087204,"274151322000068","219011344069620",31.05,7.30,0,297.57,435.23,4.9,2.8,0.018,503931.8,503931.8,18342,0,0,0,L,1151911521,0,121.55,121.78,0002,5,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087235,313224.00
03/27/2016 10:00,2,0.650,ACTIVE,211.25,339.04,59.981,1459087204,"201051344001135","219011344069620",21.83,5.00,0,330.93,345.66,14.4,12.0,0.093,344893.7,344893.7,28579,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087236,313225.00
03/27/2016 10:00,2,0.164,ALERT,211.25,302.98,59.970,1459087204,"201051344000594","219011344069620",21.37,3.30,0,300.27,323.72,3.5,1.5,0.000,351922.9,351922.9,23996,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1459087238,313226.00
03/27/2016 10:00,2,0.518,ACTIVE,211.70,348.66,59.991,1459087204,"201051344001203","219011344069620",32.16,6.30,0,333.63,374.51,16.9,14.4,0.106,351236.3,351236.3,28569,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087239,313227.00
03/27/2016 10:00,2,0.141,ACTIVE,210.35,336.94,59.970,1459087204,"274151322000054","219011344069620",30.38,8.00,0,298.77,351.07,4.3,2.3,0.013,616286.3,616286.3,17225,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087240,313228.00
03/27/2016 10:00,2,0.781,ACTIVE,211.93,341.15,59.981,1459087204,"201051344000867","219011344069620",21.15,6.00,0,333.93,349.26,16.7,14.2,0.115,340759.2,340759.2,24002,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087241,313229.00
03/27/2016 10:00,2,0.486,ACTIVE,211.48,362.49,59.986,1459087204,"201051344001093","219011344069620",33.58,6.70,0,332.73,373.31,16.6,14.1,0.075,350121.5,350121.5,28447,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087242,313230.00
03/27/2016 10:00,2,0.402,ACTIVE,211.25,364.89,59.981,1459087204,"201051344000900","219011344069620",33.73,6.00,0,336.04,377.22,13.8,11.4,0.088,356116.8,356116.8,23403,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087243,313231.00
03/27/2016 10:00,2,0.350,ACTIVE,211.93,370.60,59.975,1459087204,"201051344000648","219011344069620",34.61,5.50,0,335.74,380.22,12.3,9.9,0.049,348791.9,348791.9,23704,0,0,0,L,1122011218,0,120.42,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087244,313232.00
03/27/2016 10:00,2,0.340,ACTIVE,211.70,368.20,59.981,1459087204,"201051344000569","219011344069620",34.31,6.30,0,334.54,373.61,11.8,9.4,0.044,357518.9,357518.9,23334,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087244,313233.00
03/27/2016 10:00,2,0.203,ALERT,211.48,338.14,59.975,1459087204,"201051344000983","219011344069620",28.90,6.00,0,301.17,341.75,6.0,3.9,0.018,349393.3,349393.3,23801,0,0,0,L,1122011218,0,120.65,121.10,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087246,313234.00
03/27/2016 10:00,2,0.139,ACTIVE,211.48,302.68,59.975,1459087204,"201051344001158","219011344069620",23.20,3.70,0,300.27,304.18,3.3,1.2,0.000,344787.2,344787.2,24043,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087247,313235.00
03/27/2016 10:00,2,0.889,ACTIVE,211.93,345.66,59.965,1459087204,"201051344000576","219011344069620",31.35,6.00,0,334.84,357.98,28.2,25.3,0.203,350574.8,350574.8,23471,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087248,313236.00
03/27/2016 10:00,2,0.486,ACTIVE,210.57,349.86,59.970,1459087204,"274151322000087","219011344069620",32.26,11.30,0,333.03,369.10,15.9,13.4,0.088,590702.5,590702.5,17292,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459087249,313237.00
03/27/2016 10:15,2,0.844,ACTIVE,212.16,363.39,59.933,1459088103,"201051344000645","219011344069620",33.30,7.30,0,335.74,377.52,28.5,25.6,0.199,350223.9,350223.9,23617,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088104,313238.00
03/27/2016 10:15,2,0.178,ACTIVE,211.03,349.26,59.970,1459088103,"274151322000085","219011344069620",32.44,8.50,0,334.24,352.57,5.8,3.7,0.022,619226.4,619226.4,17239,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088105,313239.00
03/27/2016 10:15,2,0.221,ALERT,212.38,340.55,60.007,1459088103,"201051344000633","219011344069620",26.26,5.00,0,299.37,345.36,5.9,3.8,0.004,341148.7,341148.7,24064,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,11,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088107,313240.00
03/27/2016 10:15,2,0.471,ACTIVE,211.93,372.41,59.965,1459088103,"201051344000469","219011344069620",34.61,5.00,0,299.07,379.92,16.5,14.0,0.093,342608.1,342608.1,24022,0,0,0,L,1122011218,0,120.65,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088108,313241.00
03/27/2016 10:15,2,0.977,ACTIVE,211.48,341.75,59.933,1459088103,"201051344000646","219011344069620",21.25,6.00,0,331.23,351.97,21.0,18.4,0.159,346586.0,346586.0,28577,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088109,313242.00
03/27/2016 10:15,2,0.125,ACTIVE,210.35,336.94,59.954,1459088103,"274151322000052","219011344069620",28.82,7.30,0,297.87,346.26,3.6,1.6,0.009,627602.9,627602.9,17454,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088110,313243.00
03/27/2016 10:15,2,0.984,ACTIVE,211.70,342.65,59.954,1459088103,"201051344000585","219011344069620",21.33,6.30,0,332.13,352.57,21.2,18.6,0.164,352081.3,352081.3,28587,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088111,313244.00
03/27/2016 10:15,2,1.078,ACTIVE,211.48,341.75,59.970,1459088103,"201051344001230","219011344069620",20.20,6.00,0,333.63,383.83,22.1,19.4,0.164,350506.2,350506.2,28373,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088112,313245.00
03/27/2016 10:15,2,0.836,ACTIVE,212.16,341.75,59.970,1459088103,"201051344000582","219011344069620",21.85,5.50,0,332.43,356.48,18.5,15.9,0.128,343997.4,343997.4,28558,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088113,313246.00
03/27/2016 10:15,2,0.707,ACTIVE,211.25,339.65,59.959,1459088103,"201051344000955","219011344069620",22.32,5.00,0,299.07,350.17,16.0,13.5,0.106,355137.9,355137.9,28491,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088113,313247.00
03/27/2016 10:15,2,0.697,ACTIVE,210.80,342.05,59.954,1459088103,"274151322000094","219011344069620",26.92,7.70,0,333.03,348.36,19.1,16.5,0.128,503689.4,503689.4,18172,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088114,313248.00
03/27/2016 10:15,2,0.219,ACTIVE,211.70,338.44,59.959,1459088103,"201051344000579","219011344069620",27.15,5.00,0,301.17,342.65,6.1,4.0,0.009,356128.9,356128.9,4087,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088115,313249.00
03/27/2016 10:15,2,1.129,ACTIVE,211.48,341.75,59.965,1459088103,"201051344000890","219011344069620",20.34,6.30,0,334.24,367.00,23.3,20.5,0.168,352469.5,352469.5,28517,0,0,0,L,1122011218,0,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088116,313250.00
03/27/2016 10:15,2,0.215,ACTIVE,211.70,337.54,59.965,1459088103,"201051344000438","219011344069620",28.86,4.00,0,298.77,340.55,6.3,4.2,0.009,354609.9,354609.9,28512,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088117,313251.00
03/27/2016 10:15,2,0.799,ACTIVE,211.70,366.10,59.965,1459088103,"201051344000417","219011344069620",33.73,6.30,0,332.43,377.82,27.3,24.4,0.190,348175.4,348175.4,28668,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088118,313252.00
03/27/2016 10:15,2,0.080,ACTIVE_NO_POWER,211.03,300.27,59.954,1459088103,"274151322000083","219011344069620",24.03,5.50,0,297.26,308.09,1.9,0.0,0.000,621781.1,621781.1,17505,0,0,0,L,1151911521,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088119,313253.00
03/27/2016 10:15,2,0.111,ALERT,211.25,337.24,59.959,1459088103,"274151322000076","219011344069620",29.70,7.30,0,297.87,348.36,3.4,1.3,0.004,661916.9,661916.9,17509,0,0,0,L,1151911521,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088121,313254.00
