ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 10:15,2,1.061,ACTIVE,211.70,350.77,59.959,1459088103,"201051344000868","219011344069620",31.85,6.30,0,333.93,378.42,34.3,31.1,0.261,341660.5,341660.5,23757,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088122,313255.00
03/27/2016 10:15,2,0.080,ACTIVE,210.80,334.84,59.991,1459088103,"274151322000095","219011344069620",28.27,6.30,0,298.17,342.95,2.3,0.3,0.000,655353.2,655353.2,17402,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088123,313256.00
03/27/2016 10:15,2,0.227,ACTIVE,211.48,340.25,59.970,1459088103,"201051344000988","219011344069620",30.14,6.00,0,331.53,360.69,6.9,4.8,0.027,339564.3,339564.3,24034,0,0,0,L,1122011218,0,120.65,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088124,313257.00
03/27/2016 10:15,2,0.525,ACTIVE,211.48,364.89,59.938,1459088103,"201051344001025","219011344069620",33.85,6.30,0,331.53,382.33,18.0,15.5,0.106,352056.0,352056.0,28571,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088125,313258.00
03/27/2016 10:15,2,0.336,ACTIVE,211.70,367.60,59.965,1459088103,"201051344000458","219011344069620",34.31,7.70,0,334.54,382.93,11.8,9.4,0.049,349606.3,349606.3,23964,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088126,313259.00
03/27/2016 10:15,2,0.264,ACTIVE,212.16,340.85,59.959,1459088103,"201051344000853","219011344069620",30.83,6.30,0,335.14,348.36,8.2,6.0,0.027,347959.7,347959.7,23559,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088127,313260.00
03/27/2016 10:15,2,0.789,ACTIVE,211.93,368.20,59.944,1459088103,"201051344000685","219011344069620",33.89,6.30,0,330.63,395.85,27.1,24.2,0.199,354307.0,354307.0,28388,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088128,313261.00
03/27/2016 10:15,2,1.045,ACTIVE,211.70,342.95,59.996,1459088103,"201051344000917","219011344069620",20.69,7.00,0,332.13,353.47,21.9,19.2,0.155,351440.6,351440.6,28390,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088129,313262.00
03/27/2016 10:15,2,1.080,ACTIVE,211.70,342.05,59.928,1459088103,"201051344001145","219011344069620",20.26,5.50,0,328.82,358.88,22.2,19.5,0.172,356665.6,356665.6,28248,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088130,313263.00
03/27/2016 10:15,2,0.855,ACTIVE,211.70,341.45,59.965,1459088103,"201051344000651","219011344069620",21.91,5.00,0,299.07,351.67,19.0,16.4,0.133,348437.5,348437.5,28619,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088131,313264.00
03/27/2016 10:15,2,0.186,ACTIVE,210.35,362.19,59.965,1459088103,"274151322000088","219011344069620",33.70,9.00,0,333.33,365.49,6.4,4.3,0.022,602714.5,602714.5,17199,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088131,313265.00
03/27/2016 10:15,2,0.176,ACTIVE,211.48,354.37,59.959,1459088103,"274151322000068","219011344069620",32.96,8.50,0,335.14,360.08,5.9,3.8,0.022,503932.7,503932.7,18344,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088132,313266.00
03/27/2016 10:15,2,0.887,ACTIVE,211.25,340.25,59.949,1459088103,"201051344001135","219011344069620",21.81,5.50,0,331.83,349.56,19.6,17.0,0.141,344897.4,344897.4,28580,0,0,0,L,1122011218,0,121.10,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088133,313267.00
03/27/2016 10:15,2,0.830,ACTIVE,211.48,368.50,59.954,1459088103,"201051344000594","219011344069620",33.83,5.00,0,300.27,382.63,28.5,25.6,0.203,351927.9,351927.9,23998,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088134,313268.00
03/27/2016 10:15,2,0.816,ACTIVE,211.48,363.39,59.954,1459088103,"201051344001203","219011344069620",33.44,7.00,0,333.93,381.73,27.6,24.8,0.203,351241.4,351241.4,28570,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088135,313269.00
03/27/2016 10:15,2,0.201,ACTIVE,210.57,364.59,59.954,1459088103,"274151322000054","219011344069620",33.89,9.30,0,333.63,371.21,6.9,4.7,0.027,616287.3,616287.3,17226,0,0,0,L,1151911521,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088136,313270.00
03/27/2016 10:15,2,0.822,ACTIVE,211.93,340.85,59.954,1459088103,"201051344000867","219011344069620",21.91,6.00,0,333.63,353.17,18.2,15.7,0.115,340763.8,340763.8,24003,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088137,313271.00
03/27/2016 10:15,2,0.658,ACTIVE,211.70,371.81,59.986,1459088103,"201051344001093","219011344069620",34.41,7.00,0,333.63,382.93,23.0,20.3,0.141,350126.1,350126.1,28448,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088138,313272.00
03/27/2016 10:15,2,0.648,ACTIVE,211.70,367.00,59.959,1459088103,"201051344000900","219011344069620",33.81,6.70,0,335.14,383.23,22.3,19.6,0.164,356120.9,356120.9,23404,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088139,313273.00
03/27/2016 10:15,2,0.510,ACTIVE,211.93,356.18,59.970,1459088103,"201051344000648","219011344069620",32.94,5.50,0,335.74,382.93,17.0,14.5,0.093,348795.1,348795.1,23705,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088140,313274.00
03/27/2016 10:15,2,0.498,ACTIVE,211.93,374.51,59.959,1459088103,"201051344000569","219011344069620",34.85,7.00,0,335.14,382.33,17.6,15.0,0.102,357522.1,357522.1,23335,0,0,0,L,1122011218,0,120.65,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088141,313275.00
03/27/2016 10:15,2,0.230,ACTIVE,211.70,338.14,59.954,1459088103,"201051344000983","219011344069620",31.17,6.30,0,313.20,367.90,7.3,5.1,0.022,349394.5,349394.5,23803,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088142,313276.00
03/27/2016 10:15,2,0.184,ACTIVE,211.93,338.44,59.970,1459088103,"201051344001158","219011344069620",25.84,4.50,0,300.27,356.18,4.9,2.8,0.004,344787.8,344787.8,24044,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088142,313277.00
03/27/2016 10:15,2,1.127,ACTIVE,212.38,348.36,59.944,1459088103,"201051344000576","219011344069620",31.45,6.30,0,333.93,374.21,35.9,32.8,0.265,350582.5,350582.5,23472,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088143,313278.00
03/27/2016 10:15,2,0.703,ACTIVE,210.80,359.18,59.954,1459088103,"274151322000087","219011344069620",32.96,12.00,0,330.33,367.30,23.4,20.7,0.141,590707.2,590707.2,17293,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459088144,313279.00
03/27/2016 10:30,2,0.783,ACTIVE,212.38,356.18,60.002,1459089003,"201051344000645","219011344069620",32.62,7.30,0,335.44,378.12,25.9,23.1,0.186,350229.4,350229.4,23618,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089004,313280.00
03/27/2016 10:30,2,0.158,ACTIVE,210.57,336.64,60.002,1459089003,"274151322000085","219011344069620",30.93,8.50,0,335.14,353.17,5.0,2.9,0.018,619227.2,619227.2,17240,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089005,313281.00
03/27/2016 10:30,2,0.219,ACTIVE,212.16,340.85,60.007,1459089003,"201051344000633","219011344069620",25.96,5.00,0,298.47,345.66,5.8,3.7,0.009,341149.7,341149.7,24066,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089006,313282.00
03/27/2016 10:30,2,0.420,ACTIVE,211.70,372.71,60.023,1459089003,"201051344000469","219011344069620",34.65,5.50,0,333.63,380.82,14.7,12.3,0.057,342611.2,342611.2,24023,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089007,313283.00
03/27/2016 10:30,2,0.895,ACTIVE,211.25,341.15,59.996,1459089003,"201051344000646","219011344069620",20.10,6.00,0,331.53,353.17,18.2,15.7,0.137,346590.2,346590.2,28578,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089008,313284.00
03/27/2016 10:30,2,0.125,ACTIVE,210.12,336.94,59.975,1459089003,"274151322000052","219011344069620",28.96,7.70,0,321.01,348.66,3.7,1.6,0.000,627603.3,627603.3,17455,0,0,0,L,1151911521,0,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089008,313285.00
03/27/2016 10:30,2,0.916,ACTIVE,211.70,342.35,59.986,1459089003,"201051344000585","219011344069620",20.20,6.70,0,332.43,352.57,18.8,16.2,0.137,352085.6,352085.6,28588,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089009,313286.00
03/27/2016 10:30,2,0.863,ACTIVE,211.48,340.25,59.986,1459089003,"201051344001230","219011344069620",20.46,6.30,0,330.63,351.97,17.9,15.4,0.128,350510.4,350510.4,28374,0,0,0,L,1122011218,0,121.33,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089010,313287.00
03/27/2016 10:30,2,0.510,ACTIVE,211.93,339.95,59.981,1459089003,"201051344000582","219011344069620",22.34,6.00,0,333.03,350.47,11.5,9.2,0.066,344000.7,344000.7,28559,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089011,313288.00
03/27/2016 10:30,2,0.807,ACTIVE,211.03,340.55,59.975,1459089003,"201051344000955","219011344069620",21.47,5.50,0,331.23,348.06,17.6,15.1,0.124,355141.5,355141.5,28492,0,0,0,L,1122011218,0,120.65,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089012,313289.00
03/27/2016 10:30,2,0.557,ACTIVE,210.57,340.85,60.002,1459089003,"274151322000094","219011344069620",30.49,8.00,0,334.84,347.46,17.2,14.7,0.115,503692.9,503692.9,18173,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089013,313290.00
03/27/2016 10:30,2,0.197,ALERT,211.70,324.62,59.975,1459089003,"201051344000579","219011344069620",25.64,5.50,0,301.47,345.66,5.2,3.1,0.000,356129.8,356129.8,4088,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089015,313291.00
03/27/2016 10:30,2,0.922,ACTIVE,211.48,340.25,59.970,1459089003,"201051344000890","219011344069620",20.52,6.70,0,331.53,353.77,19.2,16.6,0.133,352474.0,352474.0,28518,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089016,313292.00
03/27/2016 10:30,2,0.193,ALERT,211.70,333.03,59.965,1459089003,"201051344000438","219011344069620",26.78,4.50,0,299.07,342.95,5.3,3.2,0.000,354610.8,354610.8,28513,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089017,313293.00
03/27/2016 10:30,2,0.803,ACTIVE,211.70,356.78,59.970,1459089003,"201051344000417","219011344069620",32.74,6.70,0,332.43,384.73,26.7,23.8,0.177,348181.3,348181.3,28669,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089018,313294.00
03/27/2016 10:30,2,0.086,ACTIVE,210.80,319.21,59.981,1459089003,"274151322000083","219011344069620",25.52,6.00,0,298.17,333.03,2.2,0.2,0.000,621781.1,621781.1,17506,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089019,313295.00
03/27/2016 10:30,2,0.096,ACTIVE,211.25,338.44,59.965,1459089003,"274151322000076","219011344069620",29.04,7.70,0,330.03,345.06,2.8,0.8,0.000,661917.1,661917.1,17511,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089020,313296.00
03/27/2016 10:30,2,0.869,ACTIVE,211.70,349.26,59.970,1459089003,"201051344000868","219011344069620",31.81,6.00,0,335.14,367.30,28.1,25.2,0.208,341667.4,341667.4,23758,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089021,313297.00
03/27/2016 10:30,2,0.098,ALERT,210.57,337.24,59.970,1459089003,"274151322000095","219011344069620",29.18,6.70,0,299.07,385.03,2.9,0.9,0.004,655353.3,655353.3,17403,0,0,0,L,1151911521,0,121.33,121.10,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089023,313298.00
03/27/2016 10:30,2,0.215,ACTIVE,211.70,340.55,59.965,1459089003,"201051344000988","219011344069620",29.56,6.00,0,332.43,344.76,6.4,4.3,0.018,339565.4,339565.4,24035,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089024,313299.00
03/27/2016 10:30,2,0.480,ACTIVE,211.48,362.79,59.959,1459089003,"201051344001025","219011344069620",33.72,6.30,0,333.93,382.03,16.4,13.9,0.093,352059.6,352059.6,28572,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089025,313300.00
03/27/2016 10:30,2,0.318,ACTIVE,211.48,364.89,59.986,1459089003,"201051344000458","219011344069620",34.03,8.00,0,334.84,374.51,11.0,8.7,0.044,349608.5,349608.5,23965,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089026,313301.00
03/27/2016 10:30,2,0.250,ACTIVE,212.16,340.55,59.959,1459089003,"201051344000853","219011344069620",28.73,6.30,0,335.14,348.36,7.3,5.1,0.022,347961.0,347961.0,23560,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089027,313302.00
03/27/2016 10:30,2,0.279,ACTIVE,211.93,340.55,59.975,1459089003,"201051344000685","219011344069620",31.47,6.70,0,335.14,383.53,8.9,6.7,0.035,354312.2,354312.2,28389,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089028,313303.00
03/27/2016 10:30,2,0.869,ACTIVE,211.70,340.85,59.965,1459089003,"201051344000917","219011344069620",20.38,7.00,0,331.53,353.17,17.9,15.4,0.133,351444.8,351444.8,28391,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089029,313304.00
03/27/2016 10:30,2,0.826,ACTIVE,211.93,349.56,59.975,1459089003,"201051344001145","219011344069620",31.91,6.00,0,332.43,363.69,26.7,23.8,0.199,356670.1,356670.1,28249,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089030,313305.00
03/27/2016 10:30,2,0.779,ACTIVE,211.70,341.75,59.981,1459089003,"201051344000651","219011344069620",21.47,5.50,0,332.43,350.77,16.9,14.4,0.115,348441.3,348441.3,28620,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089031,313306.00
03/27/2016 10:30,2,0.168,ACTIVE,210.35,341.75,59.991,1459089003,"274151322000088","219011344069620",31.65,9.00,0,333.93,365.19,5.4,3.3,0.022,602715.4,602715.4,17200,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089032,313307.00
03/27/2016 10:30,2,0.178,ACTIVE,211.03,362.19,59.965,1459089003,"274151322000068","219011344069620",33.73,9.00,0,336.04,375.11,6.1,4.0,0.022,503933.7,503933.7,18345,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089033,313308.00
03/27/2016 10:30,2,0.902,ACTIVE,211.25,340.25,59.986,1459089003,"201051344001135","219011344069620",20.08,5.50,0,331.23,351.07,18.4,15.8,0.133,344901.5,344901.5,28581,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089033,313309.00
03/27/2016 10:30,2,0.822,ACTIVE,211.25,341.15,59.986,1459089003,"201051344000594","219011344069620",21.35,5.50,0,334.54,384.43,17.9,15.3,0.124,351932.2,351932.2,23999,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089034,313310.00
03/27/2016 10:30,2,0.674,ACTIVE,211.70,360.38,59.975,1459089003,"201051344001203","219011344069620",33.36,7.00,0,335.14,378.12,22.8,20.1,0.164,351246.9,351246.9,28571,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089035,313311.00
03/27/2016 10:30,2,0.160,ACTIVE,210.57,338.14,59.975,1459089003,"274151322000054","219011344069620",30.87,9.30,0,333.93,369.40,5.0,2.9,0.018,616288.2,616288.2,17227,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089036,313312.00
03/27/2016 10:30,2,0.609,ACTIVE,211.93,361.89,59.959,1459089003,"201051344000867","219011344069620",33.44,7.00,0,332.43,379.02,20.7,18.0,0.133,340768.3,340768.3,24004,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089037,313313.00
03/27/2016 10:30,2,0.656,ACTIVE,211.70,363.99,59.986,1459089003,"201051344001093","219011344069620",33.58,7.30,0,333.63,380.82,22.3,19.6,0.137,350131.0,350131.0,28449,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089038,313314.00
03/27/2016 10:30,2,0.676,ACTIVE,211.48,361.89,59.981,1459089003,"201051344000900","219011344069620",33.28,6.70,0,336.04,381.12,22.9,20.2,0.177,356125.7,356125.7,23405,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089039,313315.00
03/27/2016 10:30,2,0.523,ACTIVE,211.93,369.10,59.959,1459089003,"201051344000648","219011344069620",34.29,6.00,0,334.24,382.33,18.2,15.7,0.097,348798.9,348798.9,23706,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089040,313316.00
03/27/2016 10:30,2,0.496,ACTIVE,211.70,369.70,59.981,1459089003,"201051344000569","219011344069620",34.41,7.30,0,334.54,382.33,17.3,14.8,0.106,357525.9,357525.9,23336,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089041,313317.00
03/27/2016 10:30,2,0.227,ACTIVE,211.70,338.14,59.975,1459089003,"201051344000983","219011344069620",28.73,6.70,0,333.03,344.76,6.6,4.5,0.013,349395.7,349395.7,23804,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089042,313318.00
03/27/2016 10:30,2,0.184,ALERT,211.93,338.74,59.986,1459089003,"201051344001158","219011344069620",24.31,5.00,0,299.67,350.77,4.5,2.4,0.000,344788.4,344788.4,24045,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089043,313319.00
03/27/2016 10:30,2,0.932,ACTIVE,212.16,345.96,59.986,1459089003,"201051344000576","219011344069620",31.23,6.70,0,333.33,363.99,29.5,26.5,0.212,350589.7,350589.7,23473,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089044,313320.00
03/27/2016 10:30,2,0.617,ACTIVE,210.80,354.37,59.991,1459089003,"274151322000087","219011344069620",32.60,12.30,0,329.73,366.70,20.5,17.8,0.110,590711.8,590711.8,17294,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089045,313321.00
03/27/2016 10:45,2,0.871,ACTIVE,212.16,344.76,59.938,1459089904,"201051344000645","219011344069620",31.11,7.30,0,330.93,369.10,27.5,24.6,0.199,350234.9,350234.9,23619,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089905,313322.00
03/27/2016 10:45,2,0.154,ACTIVE,210.57,337.84,59.970,1459089904,"274151322000085","219011344069620",30.81,8.50,0,323.11,340.55,4.8,2.8,0.018,619227.8,619227.8,17241,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089906,313323.00
03/27/2016 10:45,2,0.199,ALERT,212.16,341.15,59.981,1459089904,"201051344000633","219011344069620",28.82,5.00,0,298.17,350.77,5.8,3.7,0.009,341150.5,341150.5,24067,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089907,313324.00
03/27/2016 10:45,2,0.443,ACTIVE,211.93,370.60,59.986,1459089904,"201051344000469","219011344069620",34.43,6.00,0,333.93,379.92,15.5,13.1,0.084,342614.2,342614.2,24024,0,0,0,L,1122011218,0,120.42,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089908,313325.00
03/27/2016 10:45,2,0.859,ACTIVE,211.25,340.55,60.018,1459089904,"201051344000646","219011344069620",20.18,6.00,0,321.91,350.47,17.6,15.0,0.124,346593.8,346593.8,28579,0,0,0,L,1122011218,0,121.55,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089909,313326.00
03/27/2016 10:45,2,0.139,ACTIVE,210.35,337.24,59.975,1459089904,"274151322000052","219011344069620",29.44,7.70,0,320.71,349.86,4.2,2.1,0.013,627603.7,627603.7,17456,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089910,313327.00
03/27/2016 10:45,2,0.877,ACTIVE,211.70,341.45,59.975,1459089904,"201051344000585","219011344069620",20.18,6.70,0,323.41,350.77,18.0,15.4,0.128,352089.2,352089.2,28589,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089911,313328.00
03/27/2016 10:45,2,0.811,ACTIVE,211.48,339.95,59.991,1459089904,"201051344001230","219011344069620",20.71,6.30,0,320.41,350.47,17.0,14.5,0.119,350513.8,350513.8,28375,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089912,313329.00
03/27/2016 10:45,2,0.855,ACTIVE,211.93,341.45,59.986,1459089904,"201051344000582","219011344069620",20.40,6.00,0,323.11,349.86,17.7,15.1,0.119,344004.3,344004.3,28560,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089913,313330.00
03/27/2016 10:45,2,0.785,ACTIVE,211.25,339.95,59.986,1459089904,"201051344000955","219011344069620",21.49,5.50,0,321.01,348.96,17.1,14.5,0.110,355145.0,355145.0,28493,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089914,313331.00
03/27/2016 10:45,2,0.525,ACTIVE,210.80,387.74,60.007,1459089904,"274151322000094","219011344069620",36.18,9.30,0,335.14,410.28,19.3,16.7,0.124,503696.6,503696.6,18174,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089915,313332.00
03/27/2016 10:45,2,0.258,ALERT,211.93,338.74,59.996,1459089904,"201051344000579","219011344069620",27.19,5.50,0,300.87,348.36,7.1,4.9,0.009,356130.6,356130.6,4090,0,0,0,L,1122011218,0,120.88,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089916,313333.00
03/27/2016 10:45,2,0.896,ACTIVE,211.48,340.25,59.996,1459089904,"201051344000890","219011344069620",20.36,6.70,0,321.61,351.07,18.6,16.0,0.128,352477.8,352477.8,28519,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089917,313334.00
03/27/2016 10:45,2,0.389,ACTIVE,211.48,338.44,59.996,1459089904,"201051344000438","219011344069620",22.40,5.00,0,299.07,536.52,8.8,6.6,0.035,354612.3,354612.3,28515,0,0,0,L,1122011218,0,121.55,120.88,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089918,313335.00
03/27/2016 10:45,2,0.791,ACTIVE,211.70,354.37,59.991,1459089904,"201051344000417","219011344069620",32.48,7.00,0,332.43,367.60,26.1,23.2,0.177,348186.8,348186.8,28670,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089919,313336.00
03/27/2016 10:45,2,0.086,ACTIVE,210.57,321.01,60.028,1459089904,"274151322000083","219011344069620",25.60,6.00,0,292.46,330.33,2.2,0.2,0.000,621781.1,621781.1,17507,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089920,313337.00
03/27/2016 10:45,2,0.094,ALERT,211.25,337.84,59.991,1459089904,"274151322000076","219011344069620",27.65,8.00,0,296.96,354.97,2.7,0.7,0.000,661917.2,661917.2,17512,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089922,313338.00
03/27/2016 10:45,2,0.838,ACTIVE,211.93,350.47,60.002,1459089904,"201051344000868","219011344069620",31.97,6.00,0,333.63,363.09,27.1,24.2,0.194,341673.1,341673.1,23759,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089923,313339.00
03/27/2016 10:45,2,0.127,ALERT,210.57,336.94,59.970,1459089904,"274151322000095","219011344069620",30.02,7.00,0,298.77,340.55,3.9,1.9,0.009,655353.5,655353.5,17405,0,0,0,L,1151911521,0,121.33,121.33,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089925,313340.00
03/27/2016 10:45,2,0.230,ACTIVE,211.70,371.21,59.986,1459089904,"201051344000988","219011344069620",34.59,6.30,0,323.41,373.61,8.1,5.9,0.022,339566.5,339566.5,24036,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089926,313341.00
03/27/2016 10:45,2,0.514,ACTIVE,211.25,360.99,59.991,1459089904,"201051344001025","219011344069620",33.42,6.70,0,331.83,378.42,17.4,14.9,0.102,352062.9,352062.9,28573,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089926,313342.00
03/27/2016 10:45,2,0.373,ACTIVE,211.70,370.00,59.986,1459089904,"201051344000458","219011344069620",34.49,8.50,0,335.14,373.91,13.1,10.7,0.057,349610.7,349610.7,23966,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089927,313343.00
03/27/2016 10:45,2,0.266,ACTIVE,212.61,341.15,60.002,1459089904,"201051344000853","219011344069620",30.43,6.70,0,324.92,345.66,8.3,6.1,0.027,347962.3,347962.3,23561,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089928,313344.00
03/27/2016 10:45,2,0.744,ACTIVE,211.93,341.45,59.986,1459089904,"201051344000685","219011344069620",21.37,6.30,0,322.81,376.31,16.2,13.7,0.115,354315.1,354315.1,28390,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089929,313345.00
03/27/2016 10:45,2,0.857,ACTIVE,211.70,340.85,59.970,1459089904,"201051344000917","219011344069620",20.28,7.00,0,321.61,351.97,17.7,15.1,0.124,351448.3,351448.3,28392,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089930,313346.00
03/27/2016 10:45,2,0.842,ACTIVE,211.70,345.36,59.981,1459089904,"201051344001145","219011344069620",31.45,6.30,0,331.83,362.19,26.8,24.0,0.199,356675.6,356675.6,28250,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089931,313347.00
03/27/2016 10:45,2,0.697,ACTIVE,211.70,339.95,59.991,1459089904,"201051344000651","219011344069620",21.63,6.00,0,323.11,349.26,15.2,12.8,0.102,348444.4,348444.4,28621,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089932,313348.00
03/27/2016 10:45,2,0.174,ACTIVE,210.12,348.66,59.986,1459089904,"274151322000088","219011344069620",32.32,9.00,0,321.01,350.47,5.7,3.5,0.027,602716.2,602716.2,17201,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089933,313349.00
03/27/2016 10:45,2,0.182,ACTIVE,211.48,363.69,59.981,1459089904,"274151322000068","219011344069620",33.95,9.30,0,330.63,366.40,6.2,4.1,0.027,503934.5,503934.5,18346,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089934,313350.00
03/27/2016 10:45,2,0.896,ACTIVE,211.25,339.95,59.954,1459089904,"201051344001135","219011344069620",20.10,5.50,0,321.61,350.17,18.2,15.7,0.128,344905.1,344905.1,28582,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089935,313351.00
03/27/2016 10:45,2,0.768,ACTIVE,211.48,360.38,59.986,1459089904,"201051344000594","219011344069620",33.08,5.50,0,322.81,395.85,25.8,23.0,0.181,351935.6,351935.6,24000,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089936,313352.00
03/27/2016 10:45,2,0.725,ACTIVE,211.48,357.38,59.981,1459089904,"201051344001203","219011344069620",32.92,7.00,0,333.93,373.01,24.1,21.4,0.168,351251.6,351251.6,28572,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089937,313353.00
03/27/2016 10:45,2,0.156,ACTIVE,210.35,336.94,59.991,1459089904,"274151322000054","219011344069620",30.75,9.30,0,321.91,340.85,4.9,2.8,0.009,616288.8,616288.8,17228,0,0,0,L,1151911521,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089938,313354.00
03/27/2016 10:45,2,0.625,ACTIVE,212.16,363.09,59.991,1459089904,"201051344000867","219011344069620",33.54,7.30,0,333.93,373.91,21.3,18.6,0.137,340772.5,340772.5,24005,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089939,313355.00
03/27/2016 10:45,2,0.701,ACTIVE,211.48,361.59,59.991,1459089904,"201051344001093","219011344069620",33.32,7.70,0,333.33,375.41,23.7,20.9,0.150,350135.7,350135.7,28450,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089940,313356.00
03/27/2016 10:45,2,0.781,ACTIVE,211.70,355.28,59.991,1459089904,"201051344000900","219011344069620",32.38,6.70,0,335.44,373.91,25.7,22.9,0.199,356130.6,356130.6,23406,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089941,313357.00
03/27/2016 10:45,2,0.611,ACTIVE,212.16,367.30,59.996,1459089904,"201051344000648","219011344069620",33.99,6.00,0,335.14,378.72,21.2,18.5,0.133,348802.8,348802.8,23707,0,0,0,L,1122011218,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089941,313358.00
03/27/2016 10:45,2,0.576,ACTIVE,211.93,366.10,59.991,1459089904,"201051344000569","219011344069620",33.83,7.30,0,334.54,377.52,19.8,17.2,0.128,357529.6,357529.6,23337,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089942,313359.00
03/27/2016 10:45,2,0.305,ACTIVE,211.70,367.00,59.996,1459089904,"201051344000983","219011344069620",34.15,6.70,0,323.11,372.41,10.6,8.3,0.044,349396.9,349396.9,23805,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089943,313360.00
03/27/2016 10:45,2,0.207,ALERT,211.93,339.65,59.954,1459089904,"201051344001158","219011344069620",26.26,5.00,0,299.67,377.82,5.5,3.4,0.004,344789.0,344789.0,24047,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089945,313361.00
03/27/2016 10:45,2,0.928,ACTIVE,212.38,346.86,59.991,1459089904,"201051344000576","219011344069620",31.23,6.70,0,332.73,359.78,29.4,26.4,0.212,350595.7,350595.7,23474,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089946,313362.00
03/27/2016 10:45,2,0.646,ACTIVE,210.80,355.28,59.991,1459089904,"274151322000087","219011344069620",32.68,12.30,0,334.54,361.59,21.4,18.7,0.115,590715.9,590715.9,17295,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459089947,313363.00
03/27/2016 11:00,2,0.934,ACTIVE,212.83,372.11,59.970,1459090803,"201051344000645","219011344069620",34.17,7.70,0,334.24,384.43,32.3,29.3,0.234,350242.2,350242.2,23620,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090805,313364.00
03/27/2016 11:00,2,0.203,ACTIVE,211.25,378.12,59.975,1459090803,"274151322000085","219011344069620",35.35,9.70,0,335.44,379.92,7.3,5.2,0.027,619228.9,619228.9,17242,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090805,313365.00
03/27/2016 11:00,2,0.934,ACTIVE,212.83,374.21,59.981,1459090803,"201051344000633","219011344069620",34.35,6.00,0,298.47,386.53,32.5,29.5,0.243,341154.5,341154.5,24069,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090806,313366.00
03/27/2016 11:00,2,0.715,ACTIVE,212.61,378.12,59.975,1459090803,"201051344000469","219011344069620",34.97,6.00,0,333.93,386.53,25.4,22.6,0.168,342618.4,342618.4,24025,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090807,313367.00
03/27/2016 11:00,2,1.342,ACTIVE,211.93,345.06,59.981,1459090803,"201051344000646","219011344069620",20.52,6.30,0,331.53,356.48,27.9,25.0,0.230,346598.8,346598.8,28580,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090808,313368.00
03/27/2016 11:00,2,0.332,ACTIVE,210.57,338.44,59.981,1459090803,"274151322000052","219011344069620",29.08,8.50,0,333.63,342.95,9.8,7.5,0.044,627604.9,627604.9,17457,0,0,0,L,1151911521,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090809,313369.00
03/27/2016 11:00,2,1.379,ACTIVE,212.38,345.66,60.023,1459090803,"201051344000585","219011344069620",20.40,7.00,0,332.43,356.78,28.5,25.6,0.225,352094.3,352094.3,28590,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090810,313370.00
03/27/2016 11:00,2,1.186,ACTIVE,211.93,343.85,59.965,1459090803,"201051344001230","219011344069620",21.75,6.30,0,331.23,354.07,26.1,23.3,0.203,350518.6,350518.6,28376,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090811,313371.00
03/27/2016 11:00,2,1.346,ACTIVE,212.61,345.66,59.975,1459090803,"201051344000582","219011344069620",20.56,6.30,0,333.03,356.78,28.1,25.2,0.203,344009.3,344009.3,28561,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090812,313372.00
03/27/2016 11:00,2,1.396,ACTIVE,211.48,344.45,59.975,1459090803,"201051344000955","219011344069620",20.38,6.00,0,331.23,355.28,28.9,25.9,0.225,355150.1,355150.1,28494,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090813,313373.00
03/27/2016 11:00,2,0.836,ACTIVE,211.03,407.27,59.975,1459090803,"274151322000094","219011344069620",38.13,10.00,0,331.53,419.30,32.3,29.3,0.221,503702.3,503702.3,18175,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090814,313374.00
03/27/2016 11:00,2,0.451,ACTIVE,212.38,341.75,59.975,1459090803,"201051344000579","219011344069620",30.57,6.30,0,301.47,355.58,14.1,11.7,0.075,356132.3,356132.3,4092,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090815,313375.00
03/27/2016 11:00,2,1.381,ACTIVE,211.70,344.15,59.981,1459090803,"201051344000890","219011344069620",20.67,7.00,0,331.23,356.18,28.9,26.0,0.212,352483.0,352483.0,28520,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090815,313376.00
03/27/2016 11:00,2,1.344,ACTIVE,211.93,344.76,59.981,1459090803,"201051344000438","219011344069620",20.93,5.50,0,332.13,356.18,28.5,25.6,0.217,354616.8,354616.8,28516,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090816,313377.00
03/27/2016 11:00,2,1.070,ACTIVE,212.16,367.00,59.981,1459090803,"201051344000417","219011344069620",33.50,7.30,0,333.63,382.03,36.3,33.1,0.274,348193.9,348193.9,28671,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090817,313378.00
03/27/2016 11:00,2,0.375,ACTIVE,211.03,374.81,59.981,1459090803,"274151322000083","219011344069620",35.03,7.70,0,298.47,380.52,13.2,10.8,0.071,621781.9,621781.9,17508,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090818,313379.00
03/27/2016 11:00,2,0.137,ACTIVE,211.70,337.84,59.954,1459090803,"274151322000076","219011344069620",30.30,8.50,0,297.87,341.15,4.2,2.2,0.004,661917.6,661917.6,17514,0,0,0,L,1151911521,0,121.55,122.01,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090819,313380.00
03/27/2016 11:00,2,1.223,ACTIVE,212.16,363.69,59.996,1459090803,"201051344000868","219011344069620",32.98,6.30,0,335.14,379.62,40.8,37.4,0.323,341680.7,341680.7,23760,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090820,313381.00
03/27/2016 11:00,2,0.184,ACTIVE,211.03,354.37,59.991,1459090803,"274151322000095","219011344069620",32.96,7.70,0,334.54,356.78,6.2,4.0,0.022,655354.2,655354.2,17407,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090821,313382.00
03/27/2016 11:00,2,0.445,ACTIVE,212.38,362.79,59.944,1459090803,"201051344000988","219011344069620",33.58,6.70,0,335.14,382.93,15.2,12.8,0.097,339568.7,339568.7,24037,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090822,313383.00
03/27/2016 11:00,2,0.797,ACTIVE,211.93,374.21,59.986,1459090803,"201051344001025","219011344069620",34.51,7.00,0,333.63,387.14,27.9,25.0,0.199,352067.8,352067.8,28574,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090823,313384.00
03/27/2016 11:00,2,0.660,ACTIVE,212.38,375.41,59.981,1459090803,"201051344000458","219011344069620",34.81,9.00,0,335.44,384.73,23.3,20.6,0.155,349614.4,349614.4,23967,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090824,313385.00
03/27/2016 11:00,2,0.453,ACTIVE,213.06,370.00,59.954,1459090803,"201051344000853","219011344069620",34.43,6.70,0,335.74,383.23,15.8,13.3,0.093,347964.6,347964.6,23562,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090824,313386.00
03/27/2016 11:00,2,0.861,ACTIVE,212.16,373.61,59.986,1459090803,"201051344000685","219011344069620",34.37,6.70,0,332.13,385.63,30.1,27.1,0.225,354318.7,354318.7,28391,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090825,313387.00
03/27/2016 11:00,2,1.350,ACTIVE,212.38,345.06,59.959,1459090803,"201051344000917","219011344069620",20.46,7.30,0,331.53,356.78,28.0,25.1,0.217,351453.2,351453.2,28393,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090826,313388.00
03/27/2016 11:00,2,1.309,ACTIVE,212.38,353.77,59.981,1459090803,"201051344001145","219011344069620",31.85,6.70,0,334.84,373.91,42.2,38.8,0.340,356683.3,356683.3,28251,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090827,313389.00
03/27/2016 11:00,2,1.287,ACTIVE,212.16,344.76,59.970,1459090803,"201051344000651","219011344069620",21.33,6.00,0,332.43,356.18,27.8,24.9,0.208,348448.9,348448.9,28622,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090828,313390.00
03/27/2016 11:00,2,0.201,ACTIVE,210.57,377.82,59.970,1459090803,"274151322000088","219011344069620",35.31,9.70,0,334.54,379.32,7.2,5.0,0.031,602717.3,602717.3,17202,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090829,313391.00
03/27/2016 11:00,2,0.240,ACTIVE,211.70,441.84,59.986,1459090803,"274151322000068","219011344069620",41.96,10.70,0,336.64,444.24,10.2,7.9,0.044,503936.0,503936.0,18347,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090830,313392.00
03/27/2016 11:00,2,1.371,ACTIVE,211.70,343.55,59.975,1459090803,"201051344001135","219011344069620",20.63,6.30,0,331.83,356.18,28.7,25.8,0.221,344910.1,344910.1,28583,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090831,313393.00
03/27/2016 11:00,2,0.748,ACTIVE,211.93,379.92,59.975,1459090803,"201051344000594","219011344069620",35.09,6.30,0,334.24,394.95,26.7,23.8,0.181,351942.9,351942.9,24001,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090832,313394.00
03/27/2016 11:00,2,1.160,ACTIVE,212.16,364.89,59.986,1459090803,"201051344001203","219011344069620",33.24,7.30,0,334.24,381.42,39.2,35.9,0.309,351258.6,351258.6,28573,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090833,313395.00
03/27/2016 11:00,2,0.438,ACTIVE,211.03,370.30,59.975,1459090803,"274151322000054","219011344069620",34.45,10.30,0,334.54,379.92,15.2,12.8,0.088,616290.8,616290.8,17229,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090834,313396.00
03/27/2016 11:00,2,0.885,ACTIVE,212.38,372.11,59.981,1459090803,"201051344000867","219011344069620",34.29,7.70,0,334.54,385.33,30.7,27.7,0.221,340778.1,340778.1,24006,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090835,313397.00
03/27/2016 11:00,2,1.078,ACTIVE,212.16,369.70,59.949,1459090803,"201051344001093","219011344069620",33.79,7.70,0,333.03,384.13,37.0,33.8,0.265,350142.3,350142.3,28451,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090835,313398.00
