ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 11:00,2,1.363,ACTIVE,212.38,350.77,59.975,1459090803,"201051344000900","219011344069620",31.39,6.70,0,335.44,373.01,43.3,39.9,0.354,356138.3,356138.3,23407,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090836,313399.00
03/27/2016 11:00,2,1.004,ACTIVE,212.61,371.81,59.970,1459090803,"201051344000648","219011344069620",34.13,6.30,0,335.14,385.93,34.7,31.5,0.256,348808.8,348808.8,23708,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090837,313400.00
03/27/2016 11:00,2,0.932,ACTIVE,212.38,372.41,59.970,1459090803,"201051344000569","219011344069620",34.17,7.70,0,334.84,385.93,32.2,29.1,0.239,357535.1,357535.1,23338,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090838,313401.00
03/27/2016 11:00,2,0.740,ACTIVE,212.38,377.22,59.975,1459090803,"201051344000983","219011344069620",34.89,7.30,0,335.44,387.44,26.2,23.4,0.186,349400.6,349400.6,23806,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090839,313402.00
03/27/2016 11:00,2,0.311,ACTIVE,212.61,376.92,59.975,1459090803,"201051344001158","219011344069620",35.21,5.50,0,300.57,382.03,11.1,8.8,0.053,344790.5,344790.5,24049,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090840,313403.00
03/27/2016 11:00,2,1.430,ACTIVE,212.83,351.97,59.959,1459090803,"201051344000576","219011344069620",31.53,7.00,0,333.63,370.30,45.7,42.2,0.358,350604.0,350604.0,23475,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090841,313404.00
03/27/2016 11:00,2,1.051,ACTIVE,211.25,361.59,59.981,1459090803,"274151322000087","219011344069620",33.04,13.30,0,330.63,371.81,35.1,32.0,0.221,590722.1,590722.1,17296,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459090842,313405.00
03/27/2016 11:15,2,1.648,ACTIVE,212.83,352.87,59.928,1459091704,"201051344000645","219011344069620",31.13,8.00,0,336.64,396.45,52.0,48.3,0.411,350252.0,350252.0,23621,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091706,313406.00
03/27/2016 11:15,2,1.037,ACTIVE,210.80,341.15,59.965,1459091704,"274151322000085","219011344069620",22.03,10.00,0,329.13,387.74,23.2,20.4,0.150,619232.6,619232.6,17243,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091707,313407.00
03/27/2016 11:15,2,1.451,ACTIVE,212.83,365.49,59.954,1459091704,"201051344000633","219011344069620",32.98,6.70,0,337.24,394.65,48.5,44.9,0.393,341164.6,341164.6,24070,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091707,313408.00
03/27/2016 11:15,2,1.129,ACTIVE,212.38,372.41,59.981,1459091704,"201051344000469","219011344069620",33.97,6.70,0,337.24,395.25,38.9,35.6,0.309,342626.2,342626.2,24026,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091708,313409.00
03/27/2016 11:15,2,1.623,ACTIVE,211.70,346.26,59.975,1459091704,"201051344000646","219011344069620",20.38,7.00,0,332.43,363.69,33.5,30.4,0.274,346606.4,346606.4,28581,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091709,313410.00
03/27/2016 11:15,2,0.387,ACTIVE,211.03,339.65,59.986,1459091704,"274151322000052","219011344069620",28.88,9.00,0,334.24,344.45,11.4,9.1,0.066,627607.2,627607.2,17458,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091710,313411.00
03/27/2016 11:15,2,1.656,ACTIVE,212.16,347.16,60.002,1459091704,"201051344000585","219011344069620",20.42,7.30,0,333.93,363.99,34.3,31.1,0.274,352102.1,352102.1,28591,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091711,313412.00
03/27/2016 11:15,2,1.408,ACTIVE,211.70,364.89,60.018,1459091704,"201051344001230","219011344069620",32.92,7.30,0,332.13,389.54,47.1,43.5,0.371,350529.0,350529.0,28377,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091712,313413.00
03/27/2016 11:15,2,1.570,ACTIVE,212.61,346.86,59.949,1459091704,"201051344000582","219011344069620",20.89,6.70,0,333.93,363.99,33.3,30.2,0.256,344016.9,344016.9,28562,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091713,313414.00
03/27/2016 11:15,2,1.633,ACTIVE,211.48,345.36,59.975,1459091704,"201051344000955","219011344069620",20.89,6.70,0,332.13,362.79,34.5,31.4,0.274,355157.9,355157.9,28495,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091714,313415.00
03/27/2016 11:15,2,1.012,ACTIVE,211.03,454.76,59.959,1459091704,"274151322000094","219011344069620",42.44,11.70,0,335.14,475.50,43.5,40.1,0.296,503711.9,503711.9,18176,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091715,313416.00
03/27/2016 11:15,2,0.678,ACTIVE,212.61,378.42,59.970,1459091704,"201051344000579","219011344069620",35.09,7.30,0,334.54,393.15,24.0,21.3,0.150,356136.8,356136.8,4093,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091716,313417.00
03/27/2016 11:15,2,1.670,ACTIVE,211.70,345.66,59.928,1459091704,"201051344000890","219011344069620",20.46,7.30,0,332.43,363.09,34.6,31.5,0.265,352490.9,352490.9,28521,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091716,313418.00
03/27/2016 11:15,2,1.635,ACTIVE,212.16,346.56,59.975,1459091704,"201051344000438","219011344069620",20.67,6.30,0,333.33,364.59,34.3,31.2,0.274,354624.6,354624.6,28517,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091717,313419.00
03/27/2016 11:15,2,1.357,ACTIVE,211.93,364.59,59.991,1459091704,"201051344000417","219011344069620",33.04,7.70,0,334.54,391.94,45.5,42.0,0.362,348203.3,348203.3,28672,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091718,313420.00
03/27/2016 11:15,2,0.525,ACTIVE,211.03,374.81,59.965,1459091704,"274151322000083","219011344069620",34.75,9.30,0,334.84,385.03,18.5,15.9,0.106,621785.5,621785.5,17509,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091719,313421.00
03/27/2016 11:15,2,0.170,ACTIVE,211.48,338.44,59.965,1459091704,"274151322000076","219011344069620",31.05,9.00,0,335.44,344.15,5.4,3.3,0.022,661918.3,661918.3,17515,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091720,313422.00
03/27/2016 11:15,2,1.615,ACTIVE,212.38,355.88,59.965,1459091704,"201051344000868","219011344069620",31.83,6.70,0,338.44,390.14,52.1,48.4,0.420,341692.0,341692.0,23761,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091721,313423.00
03/27/2016 11:15,2,0.205,ACTIVE,210.80,381.42,59.970,1459091704,"274151322000095","219011344069620",35.76,9.30,0,335.14,386.23,7.4,5.2,0.022,655355.5,655355.5,17408,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091722,313424.00
03/27/2016 11:15,2,0.688,ACTIVE,212.38,374.81,60.012,1459091704,"201051344000988","219011344069620",34.55,7.70,0,336.64,390.44,24.1,21.4,0.181,339573.3,339573.3,24038,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091723,313425.00
03/27/2016 11:15,2,1.055,ACTIVE,211.70,375.11,59.965,1459091704,"201051344001025","219011344069620",34.37,7.30,0,333.93,394.35,36.7,33.5,0.274,352075.7,352075.7,28575,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091724,313426.00
03/27/2016 11:15,2,0.926,ACTIVE,212.38,376.62,59.970,1459091704,"201051344000458","219011344069620",34.63,9.70,0,336.34,392.25,32.5,29.4,0.252,349621.1,349621.1,23968,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091725,313427.00
03/27/2016 11:15,2,0.688,ACTIVE,213.29,377.52,59.954,1459091704,"201051344000853","219011344069620",34.99,7.70,0,336.64,394.65,24.4,21.7,0.164,347969.2,347969.2,23563,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091725,313428.00
03/27/2016 11:15,2,0.760,ACTIVE,212.16,380.22,59.944,1459091704,"201051344000685","219011344069620",35.15,7.70,0,334.54,397.35,26.9,24.1,0.203,354325.8,354325.8,28392,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091726,313429.00
03/27/2016 11:15,2,1.520,ACTIVE,211.93,357.68,59.965,1459091704,"201051344000917","219011344069620",32.12,7.70,0,332.43,380.52,49.5,45.9,0.402,351461.6,351461.6,28394,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091727,313430.00
03/27/2016 11:15,2,1.611,ACTIVE,211.93,351.07,59.959,1459091704,"201051344001145","219011344069620",31.37,7.30,0,330.63,380.82,51.2,47.5,0.420,356695.0,356695.0,28252,0,0,0,L,1122011218,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091728,313431.00
03/27/2016 11:15,2,1.453,ACTIVE,212.16,346.56,59.965,1459091704,"201051344000651","219011344069620",21.69,7.00,0,333.93,362.49,32.0,29.0,0.243,348456.2,348456.2,28623,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091729,313432.00
03/27/2016 11:15,2,0.404,ACTIVE,210.80,369.70,59.959,1459091704,"274151322000088","219011344069620",34.17,10.70,0,344.45,389.24,14.1,11.7,0.080,602719.5,602719.5,17203,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091730,313433.00
03/27/2016 11:15,2,0.271,ACTIVE,211.70,489.03,59.959,1459091704,"274151322000068","219011344069620",46.93,12.70,0,336.04,495.64,13.2,10.8,0.062,503938.5,503938.5,18348,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091731,313434.00
03/27/2016 11:15,2,1.650,ACTIVE,211.70,345.66,59.970,1459091704,"201051344001135","219011344069620",20.57,7.00,0,332.43,363.09,34.4,31.3,0.270,344917.9,344917.9,28584,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091732,313435.00
03/27/2016 11:15,2,1.369,ACTIVE,212.16,372.41,59.965,1459091704,"201051344000594","219011344069620",33.75,7.00,0,334.24,396.75,46.8,43.2,0.362,351951.6,351951.6,24002,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091733,313436.00
03/27/2016 11:15,2,1.477,ACTIVE,211.93,360.69,59.970,1459091704,"201051344001203","219011344069620",32.52,8.00,0,345.36,389.84,48.7,45.1,0.393,351269.6,351269.6,28574,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091734,313437.00
03/27/2016 11:15,2,0.684,ACTIVE,211.03,372.41,59.959,1459091704,"274151322000054","219011344069620",34.49,11.30,0,332.13,384.43,23.9,21.2,0.150,616295.3,616295.3,17230,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091735,313438.00
03/27/2016 11:15,2,1.191,ACTIVE,212.83,369.70,59.965,1459091704,"201051344000867","219011344069620",33.73,8.00,0,337.54,392.55,40.8,37.5,0.314,340786.8,340786.8,24007,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091735,313439.00
03/27/2016 11:15,2,1.449,ACTIVE,211.93,365.19,59.970,1459091704,"201051344001093","219011344069620",33.02,8.50,0,349.56,391.04,48.4,44.8,0.367,350152.8,350152.8,28452,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091736,313440.00
03/27/2016 11:15,2,1.600,ACTIVE,212.38,357.38,59.917,1459091704,"201051344000900","219011344069620",31.97,7.00,0,334.54,381.42,51.8,48.1,0.424,356150.2,356150.2,23408,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091737,313441.00
03/27/2016 11:15,2,1.396,ACTIVE,212.83,367.30,59.965,1459091704,"201051344000648","219011344069620",33.30,6.70,0,337.24,394.35,47.0,43.5,0.376,348818.8,348818.8,23709,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091738,313442.00
03/27/2016 11:15,2,1.268,ACTIVE,212.61,370.60,59.959,1459091704,"201051344000569","219011344069620",33.70,8.50,0,337.54,393.45,43.4,40.0,0.336,357544.3,357544.3,23339,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091739,313443.00
03/27/2016 11:15,2,1.092,ACTIVE,212.61,375.41,59.959,1459091704,"201051344000983","219011344069620",34.33,8.00,0,336.04,394.35,38.0,34.8,0.305,349408.4,349408.4,23807,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091740,313444.00
03/27/2016 11:15,2,0.598,ACTIVE,212.83,375.41,59.933,1459091704,"201051344001158","219011344069620",34.81,7.00,0,337.24,391.64,21.1,18.4,0.146,344794.2,344794.2,24050,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091741,313445.00
03/27/2016 11:15,2,1.691,ACTIVE,213.06,355.28,59.970,1459091704,"201051344000576","219011344069620",31.65,7.30,0,335.14,381.12,54.2,50.4,0.438,350616.5,350616.5,23476,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091742,313446.00
03/27/2016 11:15,2,1.389,ACTIVE,211.03,356.48,59.959,1459091704,"274151322000087","219011344069620",32.28,14.70,0,334.24,378.12,45.5,41.9,0.283,590732.0,590732.0,17297,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459091743,313447.00
03/27/2016 11:30,2,1.318,ACTIVE,213.06,351.07,59.975,1459092604,"201051344000645","219011344069620",30.87,8.50,0,336.04,377.52,41.2,37.8,0.323,350263.8,350263.8,23622,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092605,313448.00
03/27/2016 11:30,2,0.803,ACTIVE,211.03,340.85,59.986,1459092604,"274151322000085","219011344069620",21.91,10.00,0,335.44,351.37,17.9,15.3,0.110,619237.5,619237.5,17244,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092606,313449.00
03/27/2016 11:30,2,1.303,ACTIVE,213.06,352.57,59.938,1459092604,"201051344000633","219011344069620",31.13,7.70,0,337.84,388.04,41.2,37.8,0.331,341176.0,341176.0,24071,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092607,313450.00
03/27/2016 11:30,2,1.088,ACTIVE,212.83,364.89,59.991,1459092604,"201051344000469","219011344069620",33.20,7.70,0,337.54,391.64,36.6,33.4,0.283,342635.8,342635.8,24027,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092607,313451.00
03/27/2016 11:30,2,1.266,ACTIVE,211.70,344.45,59.986,1459092604,"201051344000646","219011344069620",20.54,7.70,0,333.03,362.49,26.4,23.5,0.212,346613.8,346613.8,28582,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092608,313452.00
03/27/2016 11:30,2,0.293,ACTIVE,210.35,343.55,59.986,1459092604,"274151322000052","219011344069620",31.61,10.00,0,332.13,346.26,9.4,7.1,0.040,627609.4,627609.4,17459,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092609,313453.00
03/27/2016 11:30,2,1.299,ACTIVE,212.16,344.76,59.996,1459092604,"201051344000585","219011344069620",20.46,8.00,0,333.93,363.39,26.9,24.1,0.212,352109.7,352109.7,28592,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092610,313454.00
03/27/2016 11:30,2,1.186,ACTIVE,211.70,353.77,59.996,1459092604,"201051344001230","219011344069620",32.03,8.00,0,341.45,385.33,38.5,35.2,0.301,350539.7,350539.7,28378,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092611,313455.00
03/27/2016 11:30,2,1.279,ACTIVE,212.38,345.06,59.996,1459092604,"201051344000582","219011344069620",20.50,7.30,0,333.33,363.09,26.6,23.7,0.199,344024.3,344024.3,28563,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092612,313456.00
03/27/2016 11:30,2,1.305,ACTIVE,211.48,344.15,59.996,1459092604,"201051344000955","219011344069620",20.59,7.30,0,332.73,361.59,27.2,24.3,0.203,355165.6,355165.6,28496,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092613,313457.00
03/27/2016 11:30,2,0.771,ACTIVE,211.03,446.65,59.991,1459092604,"274151322000094","219011344069620",42.18,12.70,0,335.74,474.00,33.0,29.9,0.221,503721.5,503721.5,18177,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092614,313458.00
03/27/2016 11:30,2,0.686,ACTIVE,212.38,374.81,59.991,1459092604,"201051344000579","219011344069620",34.75,8.00,0,337.84,392.55,24.2,21.4,0.159,356142.6,356142.6,4094,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092615,313459.00
03/27/2016 11:30,2,1.227,ACTIVE,211.93,353.77,59.996,1459092604,"201051344000890","219011344069620",32.01,8.00,0,332.43,374.21,39.9,36.5,0.301,352498.9,352498.9,28522,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092616,313460.00
03/27/2016 11:30,2,1.236,ACTIVE,211.93,343.85,60.039,1459092604,"201051344000438","219011344069620",21.05,7.30,0,333.63,363.39,26.4,23.6,0.203,354632.1,354632.1,28518,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092617,313461.00
03/27/2016 11:30,2,1.068,ACTIVE,211.93,360.69,59.996,1459092604,"201051344000417","219011344069620",32.92,8.50,0,335.74,387.44,35.7,32.5,0.274,348213.5,348213.5,28673,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092618,313462.00
03/27/2016 11:30,2,0.521,ACTIVE,210.80,367.30,60.002,1459092604,"274151322000083","219011344069620",34.03,10.30,0,336.04,384.13,18.0,15.4,0.110,621789.5,621789.5,17510,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092619,313463.00
03/27/2016 11:30,2,0.244,ACTIVE,211.48,376.01,59.996,1459092604,"274151322000076","219011344069620",35.15,10.30,0,336.64,388.64,8.7,6.5,0.044,661919.5,661919.5,17516,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092619,313464.00
03/27/2016 11:30,2,1.316,ACTIVE,212.38,349.86,60.002,1459092604,"201051344000868","219011344069620",30.77,7.00,0,336.94,379.92,41.1,37.8,0.323,341703.8,341703.8,23762,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092621,313465.00
03/27/2016 11:30,2,0.195,ACTIVE,210.80,371.81,59.954,1459092604,"274151322000095","219011344069620",34.77,10.30,0,335.44,385.93,6.9,4.7,0.022,655356.8,655356.8,17409,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092622,313466.00
03/27/2016 11:30,2,0.652,ACTIVE,212.38,369.40,60.007,1459092604,"201051344000988","219011344069620",33.97,8.50,0,336.64,389.24,22.6,19.9,0.164,339579.0,339579.0,24039,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092623,313467.00
03/27/2016 11:30,2,0.934,ACTIVE,211.93,367.30,59.991,1459092604,"201051344001025","219011344069620",33.66,8.00,0,334.54,391.64,32.0,29.0,0.230,352084.2,352084.2,28576,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092624,313468.00
03/27/2016 11:30,2,0.848,ACTIVE,212.38,367.30,59.981,1459092604,"201051344000458","219011344069620",33.75,10.30,0,336.34,390.44,29.0,26.1,0.212,349628.7,349628.7,23969,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092625,313469.00
03/27/2016 11:30,2,0.654,ACTIVE,213.29,373.31,59.991,1459092604,"201051344000853","219011344069620",34.57,9.00,0,338.44,390.74,22.9,20.1,0.150,347975.0,347975.0,23564,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092626,313470.00
03/27/2016 11:30,2,1.137,ACTIVE,212.16,357.08,59.986,1459092604,"201051344000685","219011344069620",32.40,8.00,0,335.14,392.25,37.3,34.1,0.305,354332.7,354332.7,28393,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092626,313471.00
03/27/2016 11:30,2,1.219,ACTIVE,212.16,348.66,59.970,1459092604,"201051344000917","219011344069620",31.43,9.00,0,335.14,381.73,38.8,35.5,0.309,351472.7,351472.7,28395,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092627,313472.00
03/27/2016 11:30,2,1.238,ACTIVE,211.93,347.76,59.986,1459092604,"201051344001145","219011344069620",31.33,7.70,0,333.93,377.82,39.3,36.0,0.314,356706.4,356706.4,28253,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092628,313473.00
03/27/2016 11:30,2,1.055,ACTIVE,212.16,343.55,59.991,1459092604,"201051344000651","219011344069620",21.53,7.70,0,334.24,360.69,23.0,20.3,0.168,348462.9,348462.9,28624,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092629,313474.00
03/27/2016 11:30,2,0.387,ACTIVE,210.35,366.70,59.991,1459092604,"274151322000088","219011344069620",34.03,11.30,0,335.44,379.32,13.4,11.0,0.075,602722.6,602722.6,17204,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092630,313475.00
03/27/2016 11:30,2,0.512,ACTIVE,211.70,423.81,60.002,1459092604,"274151322000068","219011344069620",39.76,13.30,0,336.94,496.24,20.6,17.9,0.119,503943.1,503943.1,18349,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092631,313476.00
03/27/2016 11:30,2,1.285,ACTIVE,211.70,343.25,59.991,1459092604,"201051344001135","219011344069620",20.02,7.30,0,332.43,361.89,26.1,23.3,0.199,344925.3,344925.3,28585,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092632,313477.00
03/27/2016 11:30,2,1.156,ACTIVE,212.16,362.19,59.991,1459092604,"201051344000594","219011344069620",32.92,7.30,0,334.84,391.94,38.6,35.3,0.292,351962.2,351962.2,24003,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092633,313478.00
03/27/2016 11:30,2,1.193,ACTIVE,211.93,352.27,59.981,1459092604,"201051344001203","219011344069620",31.89,8.00,0,338.74,385.63,38.5,35.3,0.309,351280.5,351280.5,28575,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092634,313479.00
03/27/2016 11:30,2,0.664,ACTIVE,210.80,363.69,59.986,1459092604,"274151322000054","219011344069620",33.72,12.00,0,331.23,381.73,22.7,20.0,0.146,616300.9,616300.9,17231,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092635,313480.00
03/27/2016 11:30,2,0.816,ACTIVE,212.61,368.80,59.996,1459092604,"201051344000867","219011344069620",34.01,8.50,0,336.34,389.84,28.2,25.3,0.199,340796.1,340796.1,24008,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092636,313481.00
03/27/2016 11:30,2,1.203,ACTIVE,211.93,353.17,60.012,1459092604,"201051344001093","219011344069620",31.93,9.00,0,340.55,386.23,39.0,35.7,0.287,350163.8,350163.8,28453,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092637,313482.00
03/27/2016 11:30,2,1.248,ACTIVE,212.38,350.17,59.996,1459092604,"201051344000900","219011344069620",30.99,7.30,0,337.54,382.33,39.2,35.9,0.323,356161.5,356161.5,23409,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092638,313483.00
03/27/2016 11:30,2,1.281,ACTIVE,212.61,349.26,60.018,1459092604,"201051344000648","219011344069620",31.35,7.00,0,337.84,389.54,40.7,37.3,0.314,348830.1,348830.1,23710,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092639,313484.00
03/27/2016 11:30,2,1.098,ACTIVE,212.61,360.08,59.986,1459092604,"201051344000569","219011344069620",32.74,9.30,0,337.24,390.14,36.4,33.2,0.283,357554.3,357554.3,23340,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092639,313485.00
03/27/2016 11:30,2,0.908,ACTIVE,212.61,369.40,59.986,1459092604,"201051344000983","219011344069620",33.95,9.30,0,337.54,391.64,31.2,28.2,0.243,349417.0,349417.0,23808,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092640,313486.00
03/27/2016 11:30,2,0.600,ACTIVE,212.61,370.90,60.002,1459092604,"201051344001158","219011344069620",34.33,7.70,0,337.84,389.24,20.9,18.2,0.146,344799.2,344799.2,24051,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092641,313487.00
03/27/2016 11:30,2,1.295,ACTIVE,213.06,351.07,59.991,1459092604,"201051344000576","219011344069620",31.19,7.70,0,336.64,379.32,40.9,37.6,0.318,350628.4,350628.4,23477,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092642,313488.00
03/27/2016 11:30,2,1.143,ACTIVE,211.03,349.56,59.981,1459092604,"274151322000087","219011344069620",31.03,15.50,0,333.33,374.81,35.9,32.7,0.225,590742.2,590742.2,17298,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459092643,313489.00
03/27/2016 11:45,2,1.158,ACTIVE,212.61,348.06,59.949,1459093503,"201051344000645","219011344069620",30.95,8.50,0,336.94,368.80,36.4,33.2,0.274,350272.6,350272.6,23623,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093504,313490.00
03/27/2016 11:45,2,0.756,ACTIVE,210.80,342.35,59.954,1459093503,"274151322000085","219011344069620",21.33,10.30,0,335.14,347.76,16.4,13.9,0.102,619241.1,619241.1,17245,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093505,313491.00
03/27/2016 11:45,2,1.137,ACTIVE,212.83,350.47,59.959,1459093503,"201051344000633","219011344069620",31.55,7.70,0,334.54,369.10,36.4,33.2,0.292,341184.8,341184.8,24072,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093506,313492.00
03/27/2016 11:45,2,1.094,ACTIVE,212.38,351.97,59.959,1459093503,"201051344000469","219011344069620",31.93,7.30,0,336.04,380.52,35.4,32.2,0.278,342644.0,342644.0,24028,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093507,313493.00
03/27/2016 11:45,2,1.131,ACTIVE,211.25,342.35,59.954,1459093503,"201051344000646","219011344069620",20.26,7.70,0,332.43,357.08,23.2,20.5,0.177,346619.3,346619.3,28583,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093508,313494.00
03/27/2016 11:45,2,0.312,ACTIVE,210.35,340.85,59.954,1459093503,"274151322000052","219011344069620",31.35,10.30,0,334.84,348.66,9.9,7.7,0.044,627611.2,627611.2,17460,0,0,0,L,1151911521,0,120.20,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093509,313495.00
03/27/2016 11:45,2,1.164,ACTIVE,211.70,343.85,59.959,1459093503,"201051344000585","219011344069620",20.18,8.50,0,333.03,357.38,23.8,21.0,0.186,352115.3,352115.3,28593,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093510,313496.00
03/27/2016 11:45,2,1.100,ACTIVE,211.48,345.06,59.959,1459093503,"201051344001230","219011344069620",31.17,8.00,0,332.73,371.21,34.8,31.6,0.270,350548.0,350548.0,28379,0,0,0,L,1122011218,0,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093511,313497.00
03/27/2016 11:45,2,1.141,ACTIVE,211.93,343.25,59.922,1459093503,"201051344000582","219011344069620",20.24,7.70,0,333.33,357.68,23.4,20.7,0.168,344029.8,344029.8,28564,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093512,313498.00
03/27/2016 11:45,2,1.156,ACTIVE,211.03,341.75,59.944,1459093503,"201051344000955","219011344069620",20.48,7.70,0,332.43,356.48,24.0,21.3,0.186,355171.2,355171.2,28497,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093513,313499.00
03/27/2016 11:45,2,0.699,ACTIVE,210.80,439.43,59.949,1459093503,"274151322000094","219011344069620",41.69,13.30,0,332.73,464.08,29.4,26.5,0.194,503728.4,503728.4,18178,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093513,313500.00
03/27/2016 11:45,2,0.697,ACTIVE,212.38,373.91,59.954,1459093503,"201051344000579","219011344069620",34.63,8.50,0,335.14,385.03,24.6,21.8,0.164,356148.0,356148.0,4095,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093514,313501.00
03/27/2016 11:45,2,1.143,ACTIVE,211.25,347.16,59.959,1459093503,"201051344000890","219011344069620",31.41,8.50,0,333.33,372.41,36.4,33.2,0.274,352507.6,352507.6,28523,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093515,313502.00
03/27/2016 11:45,2,1.113,ACTIVE,211.70,342.65,59.975,1459093503,"201051344000438","219011344069620",20.71,7.30,0,333.93,357.38,23.4,20.7,0.177,354637.5,354637.5,28519,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093516,313503.00
03/27/2016 11:45,2,0.967,ACTIVE,211.70,359.78,59.959,1459093503,"201051344000417","219011344069620",32.90,8.50,0,334.54,376.62,32.2,29.2,0.230,348221.1,348221.1,28674,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093517,313504.00
03/27/2016 11:45,2,0.611,ACTIVE,210.57,364.89,59.986,1459093503,"274151322000083","219011344069620",33.72,10.70,0,334.54,377.22,20.9,18.2,0.128,621793.5,621793.5,17511,0,0,0,L,1151911521,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093518,313505.00
03/27/2016 11:45,2,0.303,ACTIVE,211.25,375.11,59.954,1459093503,"274151322000076","219011344069620",35.11,11.00,0,336.64,382.93,10.9,8.6,0.057,661921.4,661921.4,17517,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093519,313506.00
03/27/2016 11:45,2,1.166,ACTIVE,212.38,348.66,59.917,1459093503,"201051344000868","219011344069620",30.67,7.30,0,335.14,373.01,36.1,32.9,0.265,341712.6,341712.6,23763,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093520,313507.00
03/27/2016 11:45,2,0.600,ACTIVE,210.57,341.15,59.959,1459093503,"274151322000095","219011344069620",22.20,10.00,0,333.03,374.51,13.4,11.0,0.084,655359.6,655359.6,17410,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093521,313508.00
03/27/2016 11:45,2,0.652,ACTIVE,212.16,369.10,59.912,1459093503,"201051344000988","219011344069620",33.97,8.50,0,336.34,382.63,22.5,19.8,0.164,339583.9,339583.9,24040,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093522,313509.00
03/27/2016 11:45,2,0.885,ACTIVE,211.48,363.39,59.970,1459093503,"201051344001025","219011344069620",33.38,8.50,0,334.54,381.73,29.9,27.0,0.217,352091.2,352091.2,28577,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093523,313510.00
03/27/2016 11:45,2,0.828,ACTIVE,212.38,363.69,59.928,1459093503,"201051344000458","219011344069620",33.46,10.70,0,335.44,381.12,28.1,25.2,0.199,349635.1,349635.1,23970,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093524,313511.00
03/27/2016 11:45,2,0.676,ACTIVE,212.83,369.10,59.996,1459093503,"201051344000853","219011344069620",34.13,9.00,0,338.44,385.33,23.4,20.7,0.164,347980.1,347980.1,23565,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093525,313512.00
03/27/2016 11:45,2,1.010,ACTIVE,211.70,355.88,59.954,1459093503,"201051344000685","219011344069620",32.42,8.00,0,335.14,374.21,33.1,30.1,0.265,354340.8,354340.8,28394,0,0,0,L,1122011218,0,122.23,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093526,313513.00
03/27/2016 11:45,2,1.096,ACTIVE,211.70,346.26,59.965,1459093503,"201051344000917","219011344069620",31.13,9.00,0,333.03,366.10,34.6,31.5,0.265,351481.0,351481.0,28396,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093527,313514.00
03/27/2016 11:45,2,1.102,ACTIVE,211.48,345.96,59.959,1459093503,"201051344001145","219011344069620",31.11,8.00,0,333.93,366.40,34.7,31.6,0.270,356714.8,356714.8,28254,0,0,0,L,1122011218,0,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093528,313515.00
03/27/2016 11:45,2,0.908,ACTIVE,211.70,360.99,59.965,1459093503,"201051344000651","219011344069620",33.02,8.00,0,333.33,376.62,30.4,27.4,0.221,348468.5,348468.5,28625,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093529,313516.00
03/27/2016 11:45,2,0.447,ACTIVE,210.35,363.99,59.954,1459093503,"274151322000088","219011344069620",33.75,11.70,0,334.54,372.11,15.3,12.8,0.093,602725.6,602725.6,17205,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093530,313517.00
03/27/2016 11:45,2,0.516,ACTIVE,211.25,464.08,59.970,1459093503,"274151322000068","219011344069620",44.11,14.00,0,336.94,473.70,23.0,20.3,0.137,503947.9,503947.9,18350,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093531,313518.00
03/27/2016 11:45,2,1.131,ACTIVE,211.48,341.45,59.922,1459093503,"201051344001135","219011344069620",20.20,7.70,0,332.73,356.78,23.1,20.4,0.172,344930.8,344930.8,28586,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093532,313519.00
03/27/2016 11:45,2,1.076,ACTIVE,211.93,357.38,59.959,1459093503,"201051344000594","219011344069620",32.42,7.30,0,333.63,378.42,35.4,32.3,0.270,351970.7,351970.7,24004,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093533,313520.00
03/27/2016 11:45,2,1.094,ACTIVE,211.93,345.96,59.975,1459093503,"201051344001203","219011344069620",31.21,8.50,0,334.54,371.21,34.6,31.4,0.274,351288.9,351288.9,28576,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093533,313521.00
03/27/2016 11:45,2,0.674,ACTIVE,210.35,361.59,59.959,1459093503,"274151322000054","219011344069620",33.32,12.30,0,330.93,372.41,22.8,20.0,0.141,616306.0,616306.0,17232,0,0,0,L,1151911521,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093534,313522.00
03/27/2016 11:45,2,1.143,ACTIVE,212.61,347.46,59.959,1459093503,"201051344000867","219011344069620",30.93,8.50,0,336.04,383.23,35.8,32.7,0.274,340803.8,340803.8,24009,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093535,313523.00
03/27/2016 11:45,2,1.121,ACTIVE,211.93,346.86,59.954,1459093503,"201051344001093","219011344069620",31.35,9.00,0,333.33,370.60,35.6,32.5,0.261,350172.3,350172.3,28454,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093537,313524.00
03/27/2016 11:45,2,1.104,ACTIVE,212.16,348.06,59.986,1459093503,"201051344000900","219011344069620",30.89,7.30,0,334.84,367.00,34.5,31.4,0.278,356169.9,356169.9,23410,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093538,313525.00
03/27/2016 11:45,2,1.158,ACTIVE,212.38,348.36,59.981,1459093503,"201051344000648","219011344069620",30.87,7.00,0,334.84,368.20,36.2,33.0,0.278,348838.9,348838.9,23711,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093538,313526.00
03/27/2016 11:45,2,1.043,ACTIVE,212.38,355.28,59.986,1459093503,"201051344000569","219011344069620",32.36,9.30,0,336.04,377.22,34.2,31.1,0.265,357562.4,357562.4,23341,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093539,313527.00
03/27/2016 11:45,2,0.887,ACTIVE,212.38,363.99,59.954,1459093503,"201051344000983","219011344069620",33.34,9.70,0,336.94,381.73,30.0,27.0,0.221,349423.9,349423.9,23809,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093540,313528.00
03/27/2016 11:45,2,0.643,ACTIVE,212.38,367.30,59.965,1459093503,"201051344001158","219011344069620",33.97,7.70,0,336.94,382.03,22.1,19.4,0.159,344804.0,344804.0,24052,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093541,313529.00
03/27/2016 11:45,2,1.152,ACTIVE,212.83,349.56,59.965,1459093503,"201051344000576","219011344069620",31.01,7.70,0,335.14,368.20,36.2,33.1,0.274,350637.3,350637.3,23478,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093542,313530.00
03/27/2016 11:45,2,1.059,ACTIVE,210.57,342.95,59.959,1459093503,"274151322000087","219011344069620",30.14,15.50,0,333.63,356.48,32.3,29.2,0.199,590750.1,590750.1,17299,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459093543,313531.00
03/27/2016 12:00,2,0.734,ACTIVE,212.83,344.76,59.981,1459094403,"201051344000645","219011344069620",30.40,8.00,0,335.14,365.80,22.7,20.0,0.155,350279.6,350279.6,23624,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094404,313532.00
03/27/2016 12:00,2,0.523,ACTIVE,211.25,341.15,59.975,1459094403,"274151322000085","219011344069620",20.99,10.30,0,334.54,346.26,11.2,8.8,0.066,619244.1,619244.1,17246,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094405,313533.00
03/27/2016 12:00,2,0.732,ACTIVE,212.83,346.26,59.986,1459094403,"201051344000633","219011344069620",30.83,7.70,0,334.24,367.00,22.9,20.2,0.164,341191.8,341191.8,24073,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094406,313534.00
03/27/2016 12:00,2,0.738,ACTIVE,212.61,345.06,59.949,1459094403,"201051344000469","219011344069620",30.77,7.30,0,335.44,370.90,23.1,20.4,0.164,342650.9,342650.9,24029,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094407,313535.00
03/27/2016 12:00,2,0.715,ACTIVE,211.70,340.55,59.986,1459094403,"201051344000646","219011344069620",19.80,7.30,0,331.83,353.77,14.4,12.0,0.102,346623.5,346623.5,28584,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094408,313536.00
03/27/2016 12:00,2,0.486,ACTIVE,210.80,349.86,59.970,1459094403,"274151322000052","219011344069620",32.36,10.30,0,334.24,372.71,16.0,13.5,0.097,627614.0,627614.0,17461,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094409,313537.00
03/27/2016 12:00,2,0.723,ACTIVE,211.93,341.15,59.949,1459094403,"201051344000585","219011344069620",20.18,8.00,0,332.13,354.97,14.8,12.4,0.102,352119.7,352119.7,28594,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094410,313538.00
03/27/2016 12:00,2,0.693,ACTIVE,211.70,341.45,59.975,1459094403,"201051344001230","219011344069620",30.79,8.00,0,332.13,361.89,21.6,19.0,0.150,350554.7,350554.7,28380,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094411,313539.00
03/27/2016 12:00,2,0.697,ACTIVE,212.38,342.65,60.007,1459094403,"201051344000582","219011344069620",30.95,7.70,0,333.03,368.50,21.9,19.2,0.146,344036.3,344036.3,28565,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094412,313540.00
03/27/2016 12:00,2,0.742,ACTIVE,211.70,340.25,59.975,1459094403,"201051344000955","219011344069620",20.08,7.30,0,330.93,353.77,15.2,12.7,0.097,355175.7,355175.7,28498,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094412,313541.00
03/27/2016 12:00,2,0.432,ACTIVE,211.25,424.71,59.981,1459094403,"274151322000094","219011344069620",40.10,13.30,0,332.43,448.15,17.4,14.9,0.110,503733.9,503733.9,18179,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094413,313542.00
