ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 12:00,2,0.502,ACTIVE,212.38,366.10,59.975,1459094403,"201051344000579","219011344069620",33.91,8.50,0,335.74,382.93,17.3,14.8,0.088,356152.9,356152.9,4096,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094414,313543.00
03/27/2016 12:00,2,0.740,ACTIVE,211.70,341.45,59.944,1459094403,"201051344000890","219011344069620",30.85,8.50,0,332.43,363.69,23.2,20.5,0.155,352514.6,352514.6,28524,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094415,313544.00
03/27/2016 12:00,2,0.703,ACTIVE,211.93,340.25,59.965,1459094403,"201051344000438","219011344069620",20.38,7.30,0,332.43,354.97,14.5,12.1,0.097,354641.8,354641.8,28520,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094416,313545.00
03/27/2016 12:00,2,0.643,ACTIVE,211.93,350.77,59.970,1459094403,"201051344000417","219011344069620",32.18,8.50,0,334.24,373.91,21.0,18.3,0.133,348227.4,348227.4,28675,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094417,313546.00
03/27/2016 12:00,2,0.408,ACTIVE,211.25,357.38,59.970,1459094403,"274151322000083","219011344069620",32.94,10.70,0,334.54,373.01,13.7,11.3,0.084,621797.3,621797.3,17512,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094418,313547.00
03/27/2016 12:00,2,0.246,ACTIVE,211.70,365.49,59.975,1459094403,"274151322000076","219011344069620",34.11,11.30,0,336.34,380.82,8.5,6.3,0.044,661923.4,661923.4,17518,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094419,313548.00
03/27/2016 12:00,2,0.730,ACTIVE,212.38,344.15,59.970,1459094403,"201051344000868","219011344069620",30.45,7.30,0,334.84,362.49,22.6,19.9,0.164,341719.6,341719.6,23764,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094420,313549.00
03/27/2016 12:00,2,0.361,ACTIVE,211.25,338.44,59.938,1459094403,"274151322000095","219011344069620",21.95,9.70,0,334.54,344.45,8.0,5.8,0.049,655361.8,655361.8,17411,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094421,313550.00
03/27/2016 12:00,2,0.469,ACTIVE,212.38,343.55,59.981,1459094403,"201051344000988","219011344069620",30.73,8.50,0,336.04,378.72,14.6,12.2,0.102,339588.2,339588.2,24041,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094421,313551.00
03/27/2016 12:00,2,0.596,ACTIVE,211.70,353.47,59.959,1459094403,"201051344001025","219011344069620",32.54,8.00,0,333.93,377.22,19.7,17.1,0.133,352097.0,352097.0,28578,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094422,313552.00
03/27/2016 12:00,2,0.578,ACTIVE,212.16,353.77,59.975,1459094403,"201051344000458","219011344069620",32.60,10.30,0,336.04,378.42,19.1,16.5,0.128,349640.6,349640.6,23971,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094423,313553.00
03/27/2016 12:00,2,0.482,ACTIVE,213.06,358.28,59.981,1459094403,"201051344000853","219011344069620",33.12,9.00,0,338.74,380.82,16.2,13.7,0.097,347984.5,347984.5,23566,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094424,313554.00
03/27/2016 12:00,2,0.643,ACTIVE,212.16,348.66,59.981,1459094403,"201051344000685","219011344069620",31.95,8.00,0,336.04,371.21,20.8,18.2,0.155,354347.1,354347.1,28395,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094425,313555.00
03/27/2016 12:00,2,0.686,ACTIVE,212.16,342.35,59.981,1459094403,"201051344000917","219011344069620",30.77,9.30,0,330.93,362.49,21.4,18.7,0.150,351487.6,351487.6,28397,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094426,313556.00
03/27/2016 12:00,2,0.684,ACTIVE,211.93,342.35,59.938,1459094403,"201051344001145","219011344069620",30.75,8.00,0,333.33,363.69,21.3,18.6,0.150,356721.4,356721.4,28255,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094427,313557.00
03/27/2016 12:00,2,0.541,ACTIVE,211.93,358.28,59.981,1459094403,"201051344000651","219011344069620",33.02,8.50,0,333.93,374.81,18.1,15.5,0.115,348474.2,348474.2,28626,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094428,313558.00
03/27/2016 12:00,2,0.340,ACTIVE,210.57,353.17,59.965,1459094403,"274151322000088","219011344069620",32.66,11.30,0,334.24,370.00,11.3,9.0,0.057,602728.6,602728.6,17206,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094429,313559.00
03/27/2016 12:00,2,0.350,ACTIVE,211.93,448.75,59.981,1459094403,"274151322000068","219011344069620",42.64,14.30,0,336.34,471.60,15.2,12.7,0.080,503952.3,503952.3,18351,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094430,313560.00
03/27/2016 12:00,2,0.697,ACTIVE,211.48,339.04,59.965,1459094403,"201051344001135","219011344069620",20.12,7.30,0,333.03,353.77,14.2,11.8,0.097,344935.0,344935.0,28587,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094431,313561.00
03/27/2016 12:00,2,0.686,ACTIVE,211.93,348.66,59.959,1459094403,"201051344000594","219011344069620",31.89,7.30,0,334.24,371.51,22.1,19.5,0.155,351977.5,351977.5,24005,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094432,313562.00
03/27/2016 12:00,2,0.688,ACTIVE,212.16,341.45,59.986,1459094403,"201051344001203","219011344069620",30.79,8.50,0,333.33,363.09,21.4,18.8,0.150,351295.5,351295.5,28577,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094433,313563.00
03/27/2016 12:00,2,0.445,ACTIVE,211.03,350.47,60.002,1459094403,"274151322000054","219011344069620",32.34,12.30,0,330.63,370.00,14.6,12.2,0.084,616310.3,616310.3,17233,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094433,313564.00
03/27/2016 12:00,2,0.717,ACTIVE,212.61,343.85,59.975,1459094403,"201051344000867","219011344069620",30.42,8.00,0,334.84,363.69,22.1,19.4,0.155,340810.6,340810.6,24010,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094434,313565.00
03/27/2016 12:00,2,0.729,ACTIVE,211.93,342.95,59.970,1459094403,"201051344001093","219011344069620",30.51,9.00,0,332.13,361.59,22.6,19.8,0.150,350179.2,350179.2,28455,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094435,313566.00
03/27/2016 12:00,2,0.668,ACTIVE,212.38,345.06,60.023,1459094403,"201051344000900","219011344069620",30.26,7.30,0,334.54,364.29,20.5,17.8,0.155,356176.4,356176.4,23411,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094436,313567.00
03/27/2016 12:00,2,0.742,ACTIVE,212.61,344.45,59.949,1459094403,"201051344000648","219011344069620",29.96,7.00,0,334.84,364.89,22.6,19.8,0.155,348845.9,348845.9,23712,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094437,313568.00
03/27/2016 12:00,2,0.697,ACTIVE,212.61,344.15,59.959,1459094403,"201051344000569","219011344069620",31.21,9.00,0,336.34,372.41,22.1,19.4,0.155,357569.0,357569.0,23342,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094438,313569.00
03/27/2016 12:00,2,0.598,ACTIVE,212.38,354.67,59.959,1459094403,"201051344000983","219011344069620",32.62,9.30,0,336.04,376.92,19.8,17.1,0.137,349429.8,349429.8,23810,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094439,313570.00
03/27/2016 12:00,2,0.482,ACTIVE,212.38,342.65,59.991,1459094403,"201051344001158","219011344069620",31.11,7.70,0,336.64,380.82,15.2,12.7,0.097,344808.3,344808.3,24053,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094440,313571.00
03/27/2016 12:00,2,0.727,ACTIVE,212.83,345.96,59.981,1459094403,"201051344000576","219011344069620",30.47,8.00,0,335.44,365.19,22.5,19.8,0.155,350644.2,350644.2,23479,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094441,313572.00
03/27/2016 12:00,2,0.645,ACTIVE,211.25,340.85,59.975,1459094403,"274151322000087","219011344069620",29.46,15.50,0,333.63,353.77,19.2,16.6,0.110,590756.2,590756.2,17300,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459094442,313573.00
03/27/2016 12:15,2,1.064,ACTIVE,213.06,347.76,59.970,1459095303,"201051344000645","219011344069620",30.77,8.00,0,336.64,360.99,33.2,30.1,0.247,350285.0,350285.0,23625,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095304,313574.00
03/27/2016 12:15,2,0.828,ACTIVE,211.03,339.34,59.949,1459095303,"274151322000085","219011344069620",21.23,10.00,0,334.84,346.86,17.9,15.3,0.110,619246.6,619246.6,17247,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095305,313575.00
03/27/2016 12:15,2,1.053,ACTIVE,213.06,349.26,59.949,1459095303,"201051344000633","219011344069620",31.27,7.70,0,335.44,361.59,33.4,30.3,0.261,341197.3,341197.3,24074,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095306,313576.00
03/27/2016 12:15,2,1.074,ACTIVE,212.61,347.46,59.959,1459095303,"201051344000469","219011344069620",30.87,7.00,0,333.93,360.99,33.6,30.5,0.261,342656.4,342656.4,24030,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095307,313577.00
03/27/2016 12:15,2,1.023,ACTIVE,211.25,342.05,59.959,1459095303,"201051344000646","219011344069620",20.40,7.30,0,332.43,351.07,21.2,18.5,0.164,346626.8,346626.8,28585,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095308,313578.00
03/27/2016 12:15,2,0.768,ACTIVE,210.57,357.98,59.970,1459095303,"274151322000052","219011344069620",32.84,10.70,0,334.24,366.40,25.5,22.7,0.164,627617.8,627617.8,17462,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095309,313579.00
03/27/2016 12:15,2,1.021,ACTIVE,211.93,348.36,60.007,1459095303,"201051344000585","219011344069620",31.57,8.00,0,333.03,363.09,32.7,29.6,0.243,352124.8,352124.8,28595,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095310,313580.00
03/27/2016 12:15,2,1.004,ACTIVE,211.70,345.96,59.965,1459095303,"201051344001230","219011344069620",31.35,8.00,0,330.93,360.08,31.9,28.9,0.243,350559.8,350559.8,28381,0,0,0,L,1122011218,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095311,313581.00
03/27/2016 12:15,2,1.012,ACTIVE,212.38,346.26,59.970,1459095303,"201051344000582","219011344069620",31.37,8.00,0,332.73,360.69,32.2,29.1,0.239,344041.5,344041.5,28566,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095312,313582.00
03/27/2016 12:15,2,1.070,ACTIVE,211.48,342.95,59.986,1459095303,"201051344000955","219011344069620",20.40,7.00,0,331.83,351.07,22.1,19.5,0.168,355179.2,355179.2,28499,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095313,313583.00
03/27/2016 12:15,2,0.658,ACTIVE,210.80,434.02,59.954,1459095303,"274151322000094","219011344069620",40.59,13.00,0,331.83,447.55,27.1,24.3,0.186,503738.1,503738.1,18180,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095313,313584.00
03/27/2016 12:15,2,0.777,ACTIVE,212.61,368.20,59.970,1459095303,"201051344000579","219011344069620",33.97,8.00,0,336.04,379.32,26.8,24.0,0.186,356157.1,356157.1,4097,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095314,313585.00
03/27/2016 12:15,2,1.064,ACTIVE,211.70,345.96,59.970,1459095303,"201051344000890","219011344069620",31.33,8.50,0,331.23,362.49,33.8,30.7,0.247,352520.2,352520.2,28525,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095315,313586.00
03/27/2016 12:15,2,0.980,ACTIVE,211.93,342.95,59.970,1459095303,"201051344000438","219011344069620",21.13,7.30,0,333.03,351.37,21.0,18.4,0.150,354645.1,354645.1,28521,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095316,313587.00
03/27/2016 12:15,2,0.873,ACTIVE,211.93,360.38,59.970,1459095303,"201051344000417","219011344069620",33.08,8.50,0,332.73,373.31,29.3,26.3,0.203,348232.2,348232.2,28676,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095317,313588.00
03/27/2016 12:15,2,0.633,ACTIVE,210.80,365.80,59.959,1459095303,"274151322000083","219011344069620",33.52,10.70,0,335.44,371.51,21.5,18.8,0.133,621800.5,621800.5,17513,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095318,313589.00
03/27/2016 12:15,2,0.439,ACTIVE,211.48,373.01,59.970,1459095303,"274151322000076","219011344069620",34.79,11.00,0,336.34,379.02,15.5,13.0,0.088,661925.4,661925.4,17519,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095319,313590.00
03/27/2016 12:15,2,1.094,ACTIVE,212.38,347.46,59.970,1459095303,"201051344000868","219011344069620",30.40,7.30,0,334.54,360.99,33.7,30.6,0.261,341725.0,341725.0,23765,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095320,313591.00
03/27/2016 12:15,2,0.566,ACTIVE,210.80,340.25,59.959,1459095303,"274151322000095","219011344069620",22.44,9.70,0,334.54,344.45,12.9,10.5,0.071,655363.5,655363.5,17412,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095321,313592.00
03/27/2016 12:15,2,0.701,ACTIVE,212.61,366.70,59.975,1459095303,"201051344000988","219011344069620",33.72,8.00,0,334.54,376.92,24.0,21.2,0.181,339591.8,339591.8,24042,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095322,313593.00
03/27/2016 12:15,2,0.885,ACTIVE,211.70,360.08,59.965,1459095303,"201051344001025","219011344069620",33.02,8.00,0,333.33,372.41,29.6,26.6,0.217,352101.8,352101.8,28579,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095323,313594.00
03/27/2016 12:15,2,0.873,ACTIVE,212.38,358.88,59.965,1459095303,"201051344000458","219011344069620",32.88,10.00,0,336.64,373.31,29.1,26.2,0.217,349645.3,349645.3,23972,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095324,313595.00
03/27/2016 12:15,2,0.742,ACTIVE,213.29,365.80,59.975,1459095303,"201051344000853","219011344069620",33.66,8.50,0,337.84,377.82,25.3,22.5,0.186,347988.4,347988.4,23567,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095325,313596.00
03/27/2016 12:15,2,1.027,ACTIVE,211.93,346.86,59.986,1459095303,"201051344000685","219011344069620",31.37,8.00,0,334.54,371.81,32.6,29.6,0.265,354352.1,354352.1,28396,0,0,0,L,1122011218,0,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095325,313597.00
03/27/2016 12:15,2,1.033,ACTIVE,212.16,346.56,59.938,1459095303,"201051344000917","219011344069620",30.83,9.30,0,332.43,360.08,32.3,29.3,0.247,351492.8,351492.8,28398,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095326,313598.00
03/27/2016 12:15,2,1.027,ACTIVE,211.93,345.96,59.975,1459095303,"201051344001145","219011344069620",31.17,7.70,0,333.33,361.89,32.4,29.4,0.247,356726.6,356726.6,28256,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095327,313599.00
03/27/2016 12:15,2,0.748,ACTIVE,211.93,367.00,59.970,1459095303,"201051344000651","219011344069620",33.81,8.00,0,335.44,377.82,25.7,22.9,0.177,348478.2,348478.2,28627,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095328,313600.00
03/27/2016 12:15,2,0.580,ACTIVE,210.57,362.79,59.959,1459095303,"274151322000088","219011344069620",33.46,11.30,0,336.04,369.40,19.7,17.1,0.119,602731.4,602731.4,17207,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095329,313601.00
03/27/2016 12:15,2,0.584,ACTIVE,211.70,452.96,59.970,1459095303,"274151322000068","219011344069620",42.96,14.30,0,337.24,463.48,25.4,22.6,0.150,503956.1,503956.1,18352,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095330,313602.00
03/27/2016 12:15,2,1.059,ACTIVE,211.70,342.35,60.012,1459095303,"201051344001135","219011344069620",20.32,7.30,0,332.73,351.67,21.8,19.1,0.168,344938.4,344938.4,28588,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095331,313603.00
03/27/2016 12:15,2,1.059,ACTIVE,211.93,351.67,59.944,1459095303,"201051344000594","219011344069620",31.87,7.00,0,334.24,366.40,34.2,31.1,0.261,351983.0,351983.0,24006,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095332,313604.00
03/27/2016 12:15,2,1.045,ACTIVE,211.93,345.36,59.981,1459095303,"201051344001203","219011344069620",31.05,8.50,0,332.43,360.08,33.0,29.9,0.256,351300.8,351300.8,28578,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095333,313605.00
03/27/2016 12:15,2,0.727,ACTIVE,210.80,358.88,59.954,1459095303,"274151322000054","219011344069620",32.86,12.00,0,334.84,367.90,24.2,21.4,0.159,616313.9,616313.9,17234,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095334,313606.00
03/27/2016 12:15,2,1.070,ACTIVE,212.61,346.56,59.970,1459095303,"201051344000867","219011344069620",31.19,8.50,0,334.84,360.69,33.8,30.7,0.256,340816.1,340816.1,24011,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095335,313607.00
03/27/2016 12:15,2,1.070,ACTIVE,211.93,345.96,59.975,1459095303,"201051344001093","219011344069620",31.27,8.50,0,331.83,362.49,33.9,30.8,0.247,350184.8,350184.8,28456,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095336,313608.00
03/27/2016 12:15,2,1.027,ACTIVE,212.38,347.76,59.970,1459095303,"201051344000900","219011344069620",31.29,7.30,0,333.63,360.99,32.5,29.5,0.256,356181.6,356181.6,23412,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095337,313609.00
03/27/2016 12:15,2,1.082,ACTIVE,212.61,347.46,59.970,1459095303,"201051344000648","219011344069620",31.35,7.00,0,335.14,361.59,34.4,31.3,0.256,348851.6,348851.6,23713,0,0,0,L,1122011218,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095338,313610.00
03/27/2016 12:15,2,1.072,ACTIVE,212.61,348.36,59.975,1459095303,"201051344000569","219011344069620",31.49,9.00,0,335.14,363.39,34.3,31.1,0.261,357574.6,357574.6,23343,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095339,313611.00
03/27/2016 12:15,2,0.930,ACTIVE,212.61,360.69,59.970,1459095303,"201051344000983","219011344069620",32.94,9.00,0,336.04,373.91,31.1,28.1,0.243,349434.8,349434.8,23811,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095340,313612.00
03/27/2016 12:15,2,0.752,ACTIVE,212.83,363.99,59.970,1459095303,"201051344001158","219011344069620",33.46,7.30,0,334.54,376.62,25.5,22.7,0.190,344812.2,344812.2,24054,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095341,313613.00
03/27/2016 12:15,2,1.090,ACTIVE,213.06,349.26,59.970,1459095303,"201051344000576","219011344069620",31.23,8.00,0,335.44,362.49,34.5,31.4,0.256,350649.8,350649.8,23480,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095342,313614.00
03/27/2016 12:15,2,1.010,ACTIVE,211.03,343.55,59.965,1459095303,"274151322000087","219011344069620",30.18,15.00,0,330.33,353.47,30.8,27.8,0.190,590761.0,590761.0,17301,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459095343,313615.00
03/27/2016 12:30,2,2.078,ACTIVE,213.96,359.18,60.007,1459096204,"201051344000645","219011344069620",30.99,9.30,0,335.74,389.54,65.2,61.0,0.526,350296.3,350296.3,23626,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096205,313616.00
03/27/2016 12:30,2,1.971,ACTIVE,211.25,344.15,59.907,1459096204,"274151322000085","219011344069620",20.12,10.70,0,332.13,359.48,40.1,36.8,0.270,619253.1,619253.1,17248,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096206,313617.00
03/27/2016 12:30,2,2.053,ACTIVE,213.96,359.48,59.959,1459096204,"201051344000633","219011344069620",31.33,8.50,0,334.54,389.84,65.2,61.0,0.517,341208.6,341208.6,24075,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096207,313618.00
03/27/2016 12:30,2,2.064,ACTIVE,213.96,358.28,59.933,1459096204,"201051344000469","219011344069620",31.27,8.00,0,333.93,388.34,65.4,61.2,0.544,342667.8,342667.8,24031,0,0,0,L,1122011218,0,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096208,313619.00
03/27/2016 12:30,2,2.037,ACTIVE,212.38,350.77,60.002,1459096204,"201051344000646","219011344069620",20.34,8.00,0,332.73,368.20,42.0,38.6,0.349,346633.9,346633.9,28586,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096209,313620.00
03/27/2016 12:30,2,1.621,ACTIVE,211.03,363.99,59.949,1459096204,"274151322000052","219011344069620",33.14,11.70,0,333.63,383.83,54.5,50.7,0.380,627626.9,627626.9,17463,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096210,313621.00
03/27/2016 12:30,2,2.037,ACTIVE,213.06,356.78,59.949,1459096204,"201051344000585","219011344069620",31.25,9.70,0,334.84,384.13,64.5,60.4,0.539,352136.0,352136.0,28596,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096210,313622.00
03/27/2016 12:30,2,1.949,ACTIVE,212.38,357.38,59.954,1459096204,"201051344001230","219011344069620",31.75,9.00,0,333.63,382.63,62.7,58.6,0.517,350570.7,350570.7,28382,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096211,313623.00
03/27/2016 12:30,2,1.990,ACTIVE,213.29,356.18,59.949,1459096204,"201051344000582","219011344069620",31.33,9.00,0,333.33,383.23,63.2,59.1,0.508,344052.5,344052.5,28567,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096212,313624.00
03/27/2016 12:30,2,2.031,ACTIVE,212.16,349.26,59.965,1459096204,"201051344000955","219011344069620",20.91,7.70,0,332.43,367.00,43.1,39.6,0.349,355186.5,355186.5,28500,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096213,313625.00
03/27/2016 12:30,2,1.303,ACTIVE,211.03,451.16,59.959,1459096204,"274151322000094","219011344069620",41.83,14.30,0,335.44,473.70,55.2,51.4,0.389,503747.5,503747.5,18181,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096214,313626.00
03/27/2016 12:30,2,1.607,ACTIVE,213.96,375.71,59.896,1459096204,"201051344000579","219011344069620",33.97,9.30,0,338.44,399.16,55.4,51.6,0.442,356166.4,356166.4,4098,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096215,313627.00
03/27/2016 12:30,2,2.023,ACTIVE,212.38,356.48,59.933,1459096204,"201051344000890","219011344069620",31.57,9.70,0,333.93,384.43,64.8,60.6,0.521,352531.6,352531.6,28526,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096216,313628.00
03/27/2016 12:30,2,1.705,ACTIVE,212.61,372.71,59.912,1459096204,"201051344000438","219011344069620",33.54,8.00,0,333.03,395.25,58.0,54.0,0.464,354652.1,354652.1,28522,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096217,313629.00
03/27/2016 12:30,2,1.445,ACTIVE,212.61,374.21,59.954,1459096204,"201051344000417","219011344069620",34.03,9.70,0,334.54,395.55,49.8,46.1,0.398,348241.3,348241.3,28677,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096218,313630.00
03/27/2016 12:30,2,1.357,ACTIVE,211.25,375.41,59.944,1459096204,"274151322000083","219011344069620",33.93,11.30,0,335.14,387.44,46.5,42.9,0.309,621808.1,621808.1,17514,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096219,313631.00
03/27/2016 12:30,2,1.049,ACTIVE,211.70,380.22,59.938,1459096204,"274151322000076","219011344069620",35.07,12.00,0,333.03,393.45,37.2,34.0,0.247,661931.1,661931.1,17520,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096219,313632.00
03/27/2016 12:30,2,2.084,ACTIVE,213.29,358.28,59.954,1459096204,"201051344000868","219011344069620",31.05,8.50,0,334.84,384.73,65.6,61.4,0.530,341736.6,341736.6,23766,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096220,313633.00
03/27/2016 12:30,2,1.170,ACTIVE,211.25,347.16,59.949,1459096204,"274151322000095","219011344069620",22.82,10.00,0,332.43,352.57,27.2,24.3,0.181,655367.8,655367.8,17413,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096221,313634.00
03/27/2016 12:30,2,1.473,ACTIVE,213.51,375.11,59.944,1459096204,"201051344000988","219011344069620",33.83,9.00,0,335.44,397.35,50.5,46.8,0.411,339600.2,339600.2,24043,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096222,313635.00
03/27/2016 12:30,2,1.766,ACTIVE,212.61,370.00,59.949,1459096204,"201051344001025","219011344069620",33.18,9.00,0,335.44,393.75,59.4,55.4,0.482,352111.8,352111.8,28580,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096223,313636.00
03/27/2016 12:30,2,1.727,ACTIVE,213.51,370.90,59.996,1459096204,"201051344000458","219011344069620",33.34,11.00,0,336.64,395.25,58.2,54.3,0.491,349655.3,349655.3,23973,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096224,313637.00
03/27/2016 12:30,2,1.537,ACTIVE,214.19,371.51,59.959,1459096204,"201051344000853","219011344069620",33.62,9.70,0,339.34,397.66,52.3,48.6,0.415,347997.1,347997.1,23568,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096225,313638.00
03/27/2016 12:30,2,1.990,ACTIVE,212.61,357.08,59.965,1459096204,"201051344000685","219011344069620",31.63,8.50,0,332.73,385.03,63.8,59.6,0.544,354363.3,354363.3,28397,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096226,313639.00
03/27/2016 12:30,2,1.971,ACTIVE,212.83,356.18,59.965,1459096204,"201051344000917","219011344069620",31.45,10.00,0,332.43,383.53,62.8,58.7,0.513,351503.8,351503.8,28399,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096227,313640.00
03/27/2016 12:30,2,1.982,ACTIVE,212.61,355.88,59.944,1459096204,"201051344001145","219011344069620",31.49,9.00,0,334.24,384.43,63.2,59.1,0.521,356737.8,356737.8,28257,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096228,313641.00
03/27/2016 12:30,2,1.182,ACTIVE,212.83,379.02,59.922,1459096204,"201051344000651","219011344069620",34.63,9.00,0,334.24,397.35,41.5,38.1,0.318,348486.7,348486.7,28628,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096229,313642.00
03/27/2016 12:30,2,1.344,ACTIVE,210.57,367.00,59.949,1459096204,"274151322000088","219011344069620",33.46,12.30,0,330.63,384.13,45.5,42.0,0.305,602738.6,602738.6,17208,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096229,313643.00
03/27/2016 12:30,2,1.252,ACTIVE,211.48,455.97,59.965,1459096204,"274151322000068","219011344069620",42.90,15.50,0,332.73,483.32,54.4,50.5,0.371,503965.2,503965.2,18353,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096230,313644.00
03/27/2016 12:30,2,2.027,ACTIVE,212.38,349.56,60.007,1459096204,"201051344001135","219011344069620",20.67,8.00,0,333.03,367.60,42.5,39.1,0.345,344945.7,344945.7,28589,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096231,313645.00
03/27/2016 12:30,2,2.098,ACTIVE,212.83,357.68,59.975,1459096204,"201051344000594","219011344069620",31.21,7.70,0,333.93,386.53,66.3,62.1,0.535,351994.8,351994.8,24007,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096232,313646.00
03/27/2016 12:30,2,2.020,ACTIVE,212.61,355.28,59.970,1459096204,"201051344001203","219011344069620",31.31,9.30,0,333.63,384.13,64.0,59.9,0.526,351312.1,351312.1,28579,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096233,313647.00
03/27/2016 12:30,2,1.527,ACTIVE,211.03,363.99,59.954,1459096204,"274151322000054","219011344069620",33.28,13.30,0,331.53,383.23,51.4,47.6,0.345,616322.5,616322.5,17235,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096234,313648.00
03/27/2016 12:30,2,2.059,ACTIVE,213.51,357.08,59.959,1459096204,"201051344000867","219011344069620",31.39,9.30,0,334.54,384.13,65.4,61.2,0.521,340827.7,340827.7,24012,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096235,313649.00
03/27/2016 12:30,2,2.018,ACTIVE,212.61,355.88,59.928,1459096204,"201051344001093","219011344069620",31.35,9.30,0,333.63,383.53,64.1,59.9,0.508,350196.2,350196.2,28457,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096236,313650.00
03/27/2016 12:30,2,2.016,ACTIVE,213.29,358.28,59.996,1459096204,"201051344000900","219011344069620",31.53,8.00,0,334.84,387.74,64.5,60.3,0.530,356192.9,356192.9,23413,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096237,313651.00
03/27/2016 12:30,2,2.068,ACTIVE,213.74,357.68,59.917,1459096204,"201051344000648","219011344069620",31.33,8.00,0,334.84,388.34,65.6,61.4,0.530,348863.2,348863.2,23714,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096238,313652.00
03/27/2016 12:30,2,2.078,ACTIVE,213.51,358.88,60.002,1459096204,"201051344000569","219011344069620",31.35,10.00,0,335.14,388.04,66.0,61.7,0.535,357586.2,357586.2,23344,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096239,313653.00
03/27/2016 12:30,2,1.871,ACTIVE,213.74,365.19,59.959,1459096204,"201051344000983","219011344069620",32.60,10.00,0,336.64,394.35,61.9,57.8,0.521,349445.5,349445.5,23812,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096239,313654.00
03/27/2016 12:30,2,1.580,ACTIVE,213.74,371.81,59.959,1459096204,"201051344001158","219011344069620",33.50,8.50,0,336.94,397.66,53.6,49.8,0.438,344821.2,344821.2,24055,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096240,313655.00
03/27/2016 12:30,2,2.076,ACTIVE,214.19,362.19,60.002,1459096204,"201051344000576","219011344069620",31.41,9.30,0,335.14,389.54,66.1,61.9,0.535,350661.6,350661.6,23481,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096241,313656.00
03/27/2016 12:30,2,1.982,ACTIVE,211.25,347.16,59.959,1459096204,"274151322000087","219011344069620",30.61,17.00,0,332.13,370.90,61.5,57.4,0.402,590771.7,590771.7,17302,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459096242,313657.00
03/27/2016 12:45,2,2.316,ACTIVE,214.19,360.69,60.023,1459097103,"201051344000645","219011344069620",31.19,11.30,0,324.32,398.56,73.2,68.7,0.561,350313.5,350313.5,23627,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097104,313658.00
03/27/2016 12:45,2,2.223,ACTIVE,211.48,347.76,59.975,1459097103,"274151322000085","219011344069620",30.53,12.70,0,335.44,379.02,68.7,64.4,0.473,619267.9,619267.9,17249,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097105,313659.00
03/27/2016 12:45,2,2.281,ACTIVE,213.74,361.29,59.986,1459097103,"201051344000633","219011344069620",31.61,10.00,0,320.41,398.86,73.0,68.6,0.614,341225.7,341225.7,24076,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097106,313660.00
03/27/2016 12:45,2,2.311,ACTIVE,213.96,361.89,60.023,1459097103,"201051344000469","219011344069620",31.25,9.70,0,320.41,398.56,73.1,68.7,0.601,342684.9,342684.9,24032,0,0,0,L,1122011218,0,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097107,313661.00
03/27/2016 12:45,2,2.260,ACTIVE,212.61,351.67,60.039,1459097103,"201051344000646","219011344069620",20.65,9.00,0,333.63,375.41,47.2,43.6,0.389,346644.7,346644.7,28587,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097108,313662.00
03/27/2016 12:45,2,2.037,ACTIVE,211.03,370.00,59.986,1459097103,"274151322000052","219011344069620",32.40,13.30,0,344.45,388.04,66.8,62.5,0.460,627641.7,627641.7,17464,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097109,313663.00
03/27/2016 12:45,2,2.281,ACTIVE,213.51,359.18,59.938,1459097103,"201051344000585","219011344069620",31.37,11.00,0,316.50,395.55,72.5,68.0,0.601,352152.9,352152.9,28597,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097110,313664.00
03/27/2016 12:45,2,2.232,ACTIVE,212.61,356.78,59.917,1459097103,"201051344001230","219011344069620",31.29,10.00,0,334.54,393.15,70.7,66.3,0.575,350587.2,350587.2,28383,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097110,313665.00
03/27/2016 12:45,2,2.234,ACTIVE,213.51,358.58,59.965,1459097103,"201051344000582","219011344069620",31.39,10.30,0,335.14,393.15,71.0,66.7,0.575,344069.0,344069.0,28568,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097111,313666.00
03/27/2016 12:45,2,2.291,ACTIVE,212.61,351.97,59.981,1459097103,"201051344000955","219011344069620",20.81,9.30,0,333.63,374.51,48.3,44.7,0.398,355197.6,355197.6,28501,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097112,313667.00
03/27/2016 12:45,2,1.449,ACTIVE,211.48,459.87,59.996,1459097103,"274151322000094","219011344069620",42.58,15.50,0,416.59,486.32,61.8,57.7,0.420,503761.9,503761.9,18182,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097113,313668.00
03/27/2016 12:45,2,2.074,ACTIVE,213.96,371.21,59.981,1459097103,"201051344000579","219011344069620",33.08,10.00,0,347.76,407.57,69.5,65.1,0.570,356181.7,356181.7,4099,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097114,313669.00
03/27/2016 12:45,2,2.309,ACTIVE,212.83,357.38,60.039,1459097103,"201051344000890","219011344069620",30.95,11.00,0,318.61,394.35,72.3,67.9,0.588,352548.4,352548.4,28527,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097115,313670.00
03/27/2016 12:45,2,2.158,ACTIVE,213.29,365.19,59.991,1459097103,"201051344000438","219011344069620",32.38,10.00,0,342.65,405.47,70.8,66.4,0.579,354667.7,354667.7,28523,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097117,313671.00
03/27/2016 12:45,2,1.605,ACTIVE,213.06,378.42,59.959,1459097103,"201051344000417","219011344069620",34.41,10.30,0,357.38,403.07,55.6,51.8,0.433,348253.5,348253.5,28678,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097117,313672.00
03/27/2016 12:45,2,1.691,ACTIVE,211.48,378.42,59.975,1459097103,"274151322000083","219011344069620",33.44,13.00,0,335.14,392.55,57.3,53.4,0.407,621820.8,621820.8,17515,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097118,313673.00
03/27/2016 12:45,2,1.494,ACTIVE,211.70,381.12,59.981,1459097103,"274151322000076","219011344069620",34.51,13.70,0,336.04,398.26,52.2,48.5,0.367,661941.9,661941.9,17521,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097119,313674.00
03/27/2016 12:45,2,2.340,ACTIVE,213.51,361.29,59.986,1459097103,"201051344000868","219011344069620",31.05,10.00,0,317.70,397.05,73.5,69.1,0.601,341753.7,341753.7,23767,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097120,313675.00
03/27/2016 12:45,2,1.287,ACTIVE,211.03,342.95,59.965,1459097103,"274151322000095","219011344069620",22.74,11.00,0,335.44,355.88,29.8,26.8,0.194,655374.4,655374.4,17414,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097121,313676.00
03/27/2016 12:45,2,1.910,ACTIVE,213.74,370.00,59.970,1459097103,"201051344000988","219011344069620",33.02,10.70,0,346.56,404.27,63.8,59.7,0.530,339614.2,339614.2,24044,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097122,313677.00
03/27/2016 12:45,2,2.166,ACTIVE,213.06,362.79,60.007,1459097103,"201051344001025","219011344069620",32.12,10.30,0,342.05,400.06,70.5,66.1,0.575,352127.7,352127.7,28581,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097123,313678.00
03/27/2016 12:45,2,2.145,ACTIVE,213.74,363.09,59.991,1459097103,"201051344000458","219011344069620",32.26,12.30,0,342.65,403.37,70.1,65.7,0.597,349671.1,349671.1,23974,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097124,313679.00
03/27/2016 12:45,2,1.975,ACTIVE,214.19,369.40,59.975,1459097103,"201051344000853","219011344069620",32.90,11.30,0,345.36,406.37,65.9,61.7,0.548,348011.6,348011.6,23569,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097125,313680.00
03/27/2016 12:45,2,2.184,ACTIVE,212.83,362.49,60.049,1459097103,"201051344000685","219011344069620",32.03,10.00,0,319.21,395.25,70.9,66.5,0.601,354379.9,354379.9,28398,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097126,313681.00
03/27/2016 12:45,2,2.234,ACTIVE,213.29,358.28,60.039,1459097103,"201051344000917","219011344069620",31.23,11.00,0,334.54,393.45,70.6,66.2,0.588,351520.3,351520.3,28400,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097127,313682.00
03/27/2016 12:45,2,2.246,ACTIVE,212.83,357.98,59.965,1459097103,"201051344001145","219011344069620",31.19,10.00,0,335.14,393.45,71.0,66.6,0.588,356754.3,356754.3,28258,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097128,313683.00
03/27/2016 12:45,2,2.277,ACTIVE,213.29,359.78,59.986,1459097103,"201051344000651","219011344069620",31.29,10.00,0,337.24,400.36,72.2,67.7,0.588,348502.4,348502.4,28629,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097129,313684.00
03/27/2016 12:45,2,1.871,ACTIVE,211.03,369.40,59.981,1459097103,"274151322000088","219011344069620",32.42,13.70,0,345.06,386.83,61.2,57.2,0.415,602751.7,602751.7,17209,0,0,0,L,1151911521,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097130,313685.00
03/27/2016 12:45,2,1.498,ACTIVE,211.93,447.85,59.970,1459097103,"274151322000068","219011344069620",41.89,17.00,0,429.82,485.42,64.3,60.1,0.442,503979.7,503979.7,18354,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097130,313686.00
