ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 12:45,2,2.229,ACTIVE,212.83,357.68,59.938,1459097103,"201051344001135","219011344069620",31.55,10.00,0,333.93,397.35,71.3,66.9,0.592,344959.9,344959.9,28590,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097131,313687.00
03/27/2016 12:45,2,2.316,ACTIVE,213.06,360.99,59.996,1459097103,"201051344000594","219011344069620",31.69,9.00,0,318.91,394.65,74.3,69.8,0.601,352012.2,352012.2,24008,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097132,313688.00
03/27/2016 12:45,2,2.277,ACTIVE,213.06,358.88,60.002,1459097103,"201051344001203","219011344069620",31.05,10.70,0,317.10,392.85,71.7,67.3,0.597,351328.8,351328.8,28580,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097133,313689.00
03/27/2016 12:45,2,1.885,ACTIVE,211.25,371.81,59.975,1459097103,"274151322000054","219011344069620",32.60,15.30,0,345.36,387.44,62.2,58.1,0.424,616336.4,616336.4,17236,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097134,313690.00
03/27/2016 12:45,2,2.314,ACTIVE,213.51,359.78,59.991,1459097103,"201051344000867","219011344069620",31.19,10.00,0,320.41,396.15,73.1,68.6,0.592,340844.8,340844.8,24013,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097135,313691.00
03/27/2016 12:45,2,2.271,ACTIVE,213.06,359.48,59.991,1459097103,"201051344001093","219011344069620",31.13,10.30,0,319.51,391.94,71.7,67.2,0.561,350212.9,350212.9,28458,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097136,313692.00
03/27/2016 12:45,2,2.268,ACTIVE,213.74,361.29,59.986,1459097103,"201051344000900","219011344069620",31.49,10.00,0,318.91,397.96,72.3,67.9,0.592,356209.8,356209.8,23414,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097137,313693.00
03/27/2016 12:45,2,2.318,ACTIVE,213.96,361.59,59.986,1459097103,"201051344000648","219011344069620",31.31,10.00,0,318.30,398.56,73.5,69.1,0.597,348880.4,348880.4,23715,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097138,313694.00
03/27/2016 12:45,2,2.342,ACTIVE,213.96,360.99,60.018,1459097103,"201051344000569","219011344069620",31.01,12.00,0,321.01,397.96,73.6,69.1,0.610,357603.5,357603.5,23345,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097139,313695.00
03/27/2016 12:45,2,2.299,ACTIVE,213.74,361.89,60.012,1459097103,"201051344000983","219011344069620",31.29,11.70,0,321.91,400.36,72.8,68.4,0.614,349462.1,349462.1,23813,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097139,313696.00
03/27/2016 12:45,2,1.990,ACTIVE,214.19,368.20,59.975,1459097103,"201051344001158","219011344069620",32.90,10.00,0,346.56,404.57,66.2,62.0,0.557,344835.9,344835.9,24056,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097140,313697.00
03/27/2016 12:45,2,2.328,ACTIVE,214.41,365.80,60.034,1459097103,"201051344000576","219011344069620",31.25,11.00,0,319.51,397.35,73.7,69.2,0.570,350678.9,350678.9,23482,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097141,313698.00
03/27/2016 12:45,2,2.217,ACTIVE,211.25,349.56,59.975,1459097103,"274151322000087","219011344069620",30.53,19.00,0,334.84,377.82,68.6,64.3,0.455,590787.8,590787.8,17303,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459097142,313699.00
03/27/2016 13:00,2,2.059,ACTIVE,214.19,361.29,59.954,1459098003,"201051344000645","219011344069620",30.75,12.00,0,337.24,394.95,64.2,60.0,0.499,350328.5,350328.5,23628,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098004,313700.00
03/27/2016 13:00,2,1.951,ACTIVE,211.48,347.76,59.944,1459098003,"274151322000085","219011344069620",30.36,13.70,0,335.44,374.21,60.0,56.0,0.415,619281.9,619281.9,17250,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098005,313701.00
03/27/2016 13:00,2,2.027,ACTIVE,214.19,360.38,59.912,1459098003,"201051344000633","219011344069620",31.25,9.70,0,336.34,395.25,64.2,60.0,0.544,341240.7,341240.7,24077,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098006,313702.00
03/27/2016 13:00,2,2.008,ACTIVE,214.19,358.28,59.949,1459098003,"201051344000469","219011344069620",31.55,10.00,0,336.34,394.65,64.2,60.0,0.526,342700.0,342700.0,24033,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098007,313703.00
03/27/2016 13:00,2,1.990,ACTIVE,212.61,350.77,59.981,1459098003,"201051344000646","219011344069620",20.54,9.30,0,334.24,372.71,41.5,38.1,0.340,346654.3,346654.3,28588,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098008,313704.00
03/27/2016 13:00,2,1.939,ACTIVE,210.80,358.28,59.901,1459098003,"274151322000052","219011344069620",31.19,14.00,0,335.14,382.63,61.3,57.2,0.424,627655.8,627655.8,17465,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098009,313705.00
03/27/2016 13:00,2,2.004,ACTIVE,213.06,357.08,59.949,1459098003,"201051344000585","219011344069620",31.37,11.00,0,335.44,388.04,63.7,59.5,0.526,352167.8,352167.8,28598,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098010,313706.00
03/27/2016 13:00,2,1.963,ACTIVE,212.61,354.07,59.912,1459098003,"201051344001230","219011344069620",31.21,10.30,0,334.24,386.83,62.1,58.0,0.499,350601.6,350601.6,28384,0,0,0,L,1122011218,0,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098011,313707.00
03/27/2016 13:00,2,1.971,ACTIVE,213.29,356.48,59.954,1459098003,"201051344000582","219011344069620",31.21,11.00,0,336.34,388.04,62.3,58.2,0.499,344083.5,344083.5,28569,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098012,313708.00
03/27/2016 13:00,2,1.945,ACTIVE,212.38,358.88,59.949,1459098003,"201051344000955","219011344069620",31.89,10.00,0,335.14,385.63,62.8,58.7,0.526,355209.0,355209.0,28502,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098013,313709.00
03/27/2016 13:00,2,1.336,ACTIVE,211.25,441.84,59.954,1459098003,"274151322000094","219011344069620",40.71,16.00,0,412.98,472.20,55.2,51.3,0.376,503774.6,503774.6,18183,0,0,0,L,1151911521,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098014,313710.00
03/27/2016 13:00,2,2.039,ACTIVE,213.96,358.28,59.954,1459098003,"201051344000579","219011344069620",31.47,10.70,0,338.74,401.26,65.0,60.8,0.539,356196.5,356196.5,4100,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098015,313711.00
03/27/2016 13:00,2,1.992,ACTIVE,212.38,356.78,59.970,1459098003,"201051344000890","219011344069620",31.69,11.30,0,333.33,387.74,63.9,59.8,0.517,352563.4,352563.4,28528,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098016,313712.00
03/27/2016 13:00,2,1.984,ACTIVE,212.83,357.08,59.965,1459098003,"201051344000438","219011344069620",31.67,10.70,0,336.64,393.75,63.6,59.5,0.521,354682.4,354682.4,28524,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098016,313713.00
03/27/2016 13:00,2,1.969,ACTIVE,212.83,357.68,59.970,1459098003,"201051344000417","219011344069620",31.69,11.00,0,335.74,400.36,63.1,59.0,0.530,348268.1,348268.1,28679,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098017,313714.00
03/27/2016 13:00,2,1.590,ACTIVE,211.03,370.30,59.933,1459098003,"274151322000083","219011344069620",33.20,13.30,0,351.07,388.04,53.4,49.6,0.376,621832.8,621832.8,17516,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098018,313715.00
03/27/2016 13:00,2,1.537,ACTIVE,212.16,373.91,59.986,1459098003,"274151322000076","219011344069620",33.89,14.70,0,357.98,394.05,52.7,49.0,0.371,661953.3,661953.3,17522,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098019,313716.00
03/27/2016 13:00,2,2.055,ACTIVE,213.51,358.28,59.970,1459098003,"201051344000868","219011344069620",31.13,10.30,0,336.34,392.25,64.7,60.6,0.521,341768.8,341768.8,23768,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098020,313717.00
03/27/2016 13:00,2,1.994,ACTIVE,211.25,350.77,59.938,1459098003,"274151322000095","219011344069620",20.50,11.70,0,333.63,360.99,41.4,38.1,0.283,655382.0,655382.0,17415,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098021,313718.00
03/27/2016 13:00,2,1.891,ACTIVE,213.96,362.49,59.959,1459098003,"201051344000988","219011344069620",32.12,10.70,0,338.14,399.46,61.6,57.5,0.504,339627.9,339627.9,24045,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098022,313719.00
03/27/2016 13:00,2,1.986,ACTIVE,212.83,355.88,59.944,1459098003,"201051344001025","219011344069620",31.59,11.00,0,336.64,392.85,63.6,59.4,0.508,352142.4,352142.4,28582,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098023,313720.00
03/27/2016 13:00,2,2.002,ACTIVE,213.74,357.38,59.970,1459098003,"201051344000458","219011344069620",31.67,12.70,0,339.34,395.85,64.2,60.1,0.526,349685.9,349685.9,23975,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098024,313721.00
03/27/2016 13:00,2,1.924,ACTIVE,214.41,362.49,59.959,1459098003,"201051344000853","219011344069620",32.16,11.70,0,338.44,397.66,62.6,58.5,0.513,348025.6,348025.6,23570,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098025,313722.00
03/27/2016 13:00,2,1.984,ACTIVE,212.83,356.78,59.986,1459098003,"201051344000685","219011344069620",31.45,10.70,0,336.34,391.04,63.2,59.1,0.548,354394.4,354394.4,28399,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098026,313723.00
03/27/2016 13:00,2,1.957,ACTIVE,213.06,356.18,59.970,1459098003,"201051344000917","219011344069620",31.39,11.30,0,335.44,386.83,62.2,58.1,0.521,351534.7,351534.7,28401,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098027,313724.00
03/27/2016 13:00,2,1.975,ACTIVE,212.83,355.88,60.023,1459098003,"201051344001145","219011344069620",31.35,10.30,0,334.24,388.04,62.7,58.6,0.517,356768.8,356768.8,28259,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098027,313725.00
03/27/2016 13:00,2,2.010,ACTIVE,213.29,356.78,60.018,1459098003,"201051344000651","219011344069620",31.25,10.30,0,335.74,388.04,63.6,59.4,0.517,348517.2,348517.2,28630,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098028,313726.00
03/27/2016 13:00,2,1.904,ACTIVE,211.25,357.38,59.970,1459098003,"274151322000088","219011344069620",30.73,14.70,0,335.14,379.92,59.2,55.2,0.402,602764.9,602764.9,17210,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098029,313727.00
03/27/2016 13:00,2,1.285,ACTIVE,211.93,451.76,59.933,1459098003,"274151322000068","219011344069620",42.52,17.30,0,413.59,479.41,55.3,51.5,0.367,503992.3,503992.3,18355,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098030,313728.00
03/27/2016 13:00,2,1.977,ACTIVE,212.61,356.48,59.965,1459098003,"201051344001135","219011344069620",31.61,10.70,0,335.44,388.94,63.2,59.1,0.517,344974.5,344974.5,28591,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098031,313729.00
03/27/2016 13:00,2,2.055,ACTIVE,213.29,358.58,59.922,1459098003,"201051344000594","219011344069620",31.55,9.00,0,336.34,389.84,65.7,61.5,0.526,352027.4,352027.4,24009,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098032,313730.00
03/27/2016 13:00,2,2.014,ACTIVE,213.06,356.48,59.933,1459098003,"201051344001203","219011344069620",31.03,11.30,0,336.34,388.34,63.3,59.2,0.526,351343.5,351343.5,28581,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098033,313731.00
03/27/2016 13:00,2,1.818,ACTIVE,211.03,359.18,59.959,1459098003,"274151322000054","219011344069620",31.87,15.50,0,337.84,381.42,58.5,54.5,0.398,616349.4,616349.4,17237,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098034,313732.00
03/27/2016 13:00,2,2.053,ACTIVE,213.96,357.98,59.959,1459098003,"201051344000867","219011344069620",31.05,11.00,0,337.24,389.54,64.6,60.4,0.521,340859.8,340859.8,24014,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098035,313733.00
03/27/2016 13:00,2,2.010,ACTIVE,212.83,356.18,59.917,1459098003,"201051344001093","219011344069620",31.19,10.70,0,335.44,387.44,63.6,59.4,0.504,350227.6,350227.6,28459,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098036,313734.00
03/27/2016 13:00,2,2.041,ACTIVE,213.74,358.88,59.975,1459098003,"201051344000900","219011344069620",30.81,10.70,0,336.64,395.25,63.8,59.6,0.539,356224.5,356224.5,23415,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098037,313735.00
03/27/2016 13:00,2,2.045,ACTIVE,213.96,359.48,59.965,1459098003,"201051344000648","219011344069620",31.33,10.30,0,337.24,394.65,64.9,60.7,0.530,348895.4,348895.4,23716,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098038,313736.00
03/27/2016 13:00,2,2.059,ACTIVE,214.19,360.38,59.975,1459098003,"201051344000569","219011344069620",31.23,12.00,0,337.24,393.75,65.1,60.9,0.535,357618.5,357618.5,23346,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098039,313737.00
03/27/2016 13:00,2,2.051,ACTIVE,213.96,359.18,59.970,1459098003,"201051344000983","219011344069620",31.11,12.00,0,336.94,395.25,64.7,60.5,0.548,349477.1,349477.1,23814,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098040,313738.00
03/27/2016 13:00,2,1.936,ACTIVE,214.19,358.88,59.959,1459098003,"201051344001158","219011344069620",31.91,10.30,0,339.04,399.16,62.6,58.5,0.521,344849.9,344849.9,24057,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098041,313739.00
03/27/2016 13:00,2,2.076,ACTIVE,214.41,362.79,60.007,1459098003,"201051344000576","219011344069620",30.95,11.30,0,334.84,394.65,65.1,60.9,0.548,350694.0,350694.0,23483,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098042,313740.00
03/27/2016 13:00,2,1.977,ACTIVE,211.48,347.16,59.975,1459098003,"274151322000087","219011344069620",30.30,19.50,0,334.84,373.31,60.6,56.6,0.402,590801.7,590801.7,17304,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098043,313741.00
03/27/2016 13:15,2,2.084,ACTIVE,214.41,360.69,59.917,1459098903,"201051344000645","219011344069620",30.75,12.30,0,338.44,389.54,65.0,60.8,0.517,350343.4,350343.4,23629,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098904,313742.00
03/27/2016 13:15,2,1.988,ACTIVE,211.48,358.88,59.975,1459098903,"274151322000085","219011344069620",30.18,14.00,0,336.04,370.60,60.6,56.6,0.407,619295.7,619295.7,17251,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098905,313743.00
03/27/2016 13:15,2,2.041,ACTIVE,214.41,360.69,59.959,1459098903,"201051344000633","219011344069620",31.47,9.30,0,335.44,390.14,65.1,60.9,0.530,341255.6,341255.6,24078,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098906,313744.00
03/27/2016 13:15,2,2.074,ACTIVE,213.96,358.88,59.970,1459098903,"201051344000469","219011344069620",30.95,10.00,0,335.74,389.54,65.1,60.9,0.544,342714.9,342714.9,24034,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098907,313745.00
03/27/2016 13:15,2,1.986,ACTIVE,212.83,356.48,59.970,1459098903,"201051344000646","219011344069620",31.49,9.70,0,334.24,385.33,63.4,59.2,0.530,346667.6,346667.6,28589,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098908,313746.00
03/27/2016 13:15,2,1.973,ACTIVE,211.48,355.58,59.938,1459098903,"274151322000052","219011344069620",31.27,14.00,0,334.54,372.11,62.4,58.3,0.433,627669.9,627669.9,17466,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098909,313747.00
03/27/2016 13:15,2,2.023,ACTIVE,213.29,356.48,59.970,1459098903,"201051344000585","219011344069620",31.41,11.00,0,334.54,382.93,64.4,60.2,0.526,352182.5,352182.5,28599,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098910,313748.00
03/27/2016 13:15,2,1.980,ACTIVE,212.83,354.67,59.928,1459098903,"201051344001230","219011344069620",31.15,10.70,0,333.63,383.53,62.5,58.4,0.504,350615.9,350615.9,28385,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098911,313749.00
03/27/2016 13:15,2,1.973,ACTIVE,213.51,356.18,59.938,1459098903,"201051344000582","219011344069620",31.47,11.30,0,334.84,382.93,62.9,58.8,0.504,344097.9,344097.9,28570,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098911,313750.00
03/27/2016 13:15,2,2.025,ACTIVE,212.61,356.48,59.959,1459098903,"201051344000955","219011344069620",31.51,10.30,0,335.44,388.04,64.7,60.5,0.530,355223.7,355223.7,28503,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098912,313751.00
03/27/2016 13:15,2,1.262,ACTIVE,211.48,460.78,59.965,1459098903,"274151322000094","219011344069620",42.78,15.80,0,410.88,474.60,54.8,50.9,0.380,503787.1,503787.1,18184,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098913,313752.00
03/27/2016 13:15,2,2.059,ACTIVE,214.19,362.19,59.928,1459098903,"201051344000579","219011344069620",31.61,10.70,0,337.24,389.84,66.0,61.7,0.530,356211.5,356211.5,4101,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098914,313753.00
03/27/2016 13:15,2,2.018,ACTIVE,212.61,356.18,59.959,1459098903,"201051344000890","219011344069620",31.57,11.30,0,335.14,384.13,64.5,60.3,0.517,352578.1,352578.1,28529,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098915,313754.00
03/27/2016 13:15,2,1.980,ACTIVE,213.06,360.08,59.986,1459098903,"201051344000438","219011344069620",32.07,10.70,0,336.64,385.63,64.3,60.2,0.530,354697.1,354697.1,28525,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098916,313755.00
03/27/2016 13:15,2,2.053,ACTIVE,213.06,355.88,59.981,1459098903,"201051344000417","219011344069620",30.81,11.00,0,335.14,382.03,64.0,59.9,0.535,348282.7,348282.7,28680,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098917,313756.00
03/27/2016 13:15,2,1.709,ACTIVE,211.48,371.21,59.970,1459098903,"274151322000083","219011344069620",32.86,14.00,0,348.36,383.23,57.0,53.1,0.398,621845.3,621845.3,17517,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098918,313757.00
03/27/2016 13:15,2,1.689,ACTIVE,212.38,376.31,60.012,1459098903,"274151322000076","219011344069620",33.60,14.70,0,356.18,389.24,57.5,53.6,0.407,661965.8,661965.8,17523,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098919,313758.00
03/27/2016 13:15,2,2.072,ACTIVE,213.74,358.58,59.944,1459098903,"201051344000868","219011344069620",31.21,10.70,0,336.34,386.53,65.5,61.3,0.535,341783.7,341783.7,23769,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098920,313759.00
03/27/2016 13:15,2,2.016,ACTIVE,211.48,349.26,59.981,1459098903,"274151322000095","219011344069620",31.45,12.70,0,334.54,379.92,64.2,60.0,0.429,655394.4,655394.4,17416,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098920,313760.00
03/27/2016 13:15,2,2.049,ACTIVE,213.96,357.98,59.986,1459098903,"201051344000988","219011344069620",31.21,10.70,0,336.64,391.64,64.8,60.6,0.530,339642.4,339642.4,24046,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098921,313761.00
03/27/2016 13:15,2,2.021,ACTIVE,213.06,355.88,59.975,1459098903,"201051344001025","219011344069620",31.45,10.70,0,336.04,382.93,64.4,60.3,0.517,352157.0,352157.0,28583,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098922,313762.00
03/27/2016 13:15,2,2.049,ACTIVE,213.96,358.58,59.986,1459098903,"201051344000458","219011344069620",31.45,12.70,0,337.24,389.24,65.2,61.0,0.552,349700.7,349700.7,23976,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098923,313763.00
03/27/2016 13:15,2,2.074,ACTIVE,214.41,359.18,59.981,1459098903,"201051344000853","219011344069620",31.05,11.70,0,336.34,388.94,65.3,61.1,0.539,348040.3,348040.3,23571,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098924,313764.00
03/27/2016 13:15,2,2.012,ACTIVE,213.06,356.78,59.981,1459098903,"201051344000685","219011344069620",31.39,10.30,0,333.63,382.93,64.0,59.8,0.544,354408.9,354408.9,28400,0,0,0,L,1122011218,0,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098925,313765.00
03/27/2016 13:15,2,1.982,ACTIVE,213.29,355.58,59.981,1459098903,"201051344000917","219011344069620",31.29,11.30,0,334.84,383.23,62.8,58.7,0.517,351548.9,351548.9,28402,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098926,313766.00
03/27/2016 13:15,2,1.994,ACTIVE,213.06,355.88,59.991,1459098903,"201051344001145","219011344069620",31.29,10.30,0,334.24,383.53,63.2,59.1,0.526,356783.1,356783.1,28260,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098927,313767.00
03/27/2016 13:15,2,2.033,ACTIVE,213.29,357.68,59.938,1459098903,"201051344000651","219011344069620",31.23,10.70,0,335.14,383.23,64.4,60.2,0.530,348531.7,348531.7,28631,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098928,313768.00
03/27/2016 13:15,2,1.949,ACTIVE,211.03,348.66,59.986,1459098903,"274151322000088","219011344069620",30.43,14.30,0,334.84,370.00,60.1,56.1,0.407,602778.5,602778.5,17211,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098929,313769.00
03/27/2016 13:15,2,1.295,ACTIVE,212.16,451.46,59.975,1459098903,"274151322000068","219011344069620",42.52,17.00,0,415.09,476.41,56.1,52.2,0.376,504004.8,504004.8,18356,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098930,313770.00
03/27/2016 13:15,2,2.039,ACTIVE,212.83,355.28,59.975,1459098903,"201051344001135","219011344069620",31.07,11.00,0,336.04,385.33,64.2,60.0,0.526,344989.0,344989.0,28592,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098931,313771.00
03/27/2016 13:15,2,2.090,ACTIVE,213.29,357.98,59.991,1459098903,"201051344000594","219011344069620",31.41,9.70,0,336.34,385.93,66.5,62.2,0.535,352042.4,352042.4,24010,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098932,313772.00
03/27/2016 13:15,2,2.027,ACTIVE,213.29,356.18,60.049,1459098903,"201051344001203","219011344069620",31.19,11.30,0,335.74,383.53,64.1,59.9,0.535,351358.0,351358.0,28582,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098933,313773.00
03/27/2016 13:15,2,1.965,ACTIVE,211.48,346.86,59.981,1459098903,"274151322000054","219011344069620",30.77,15.80,0,334.84,373.31,61.2,57.2,0.415,616363.1,616363.1,17238,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098934,313774.00
03/27/2016 13:15,2,2.100,ACTIVE,213.96,357.68,59.991,1459098903,"201051344000867","219011344069620",30.73,11.30,0,336.94,385.63,65.3,61.2,0.521,340874.6,340874.6,24015,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098934,313775.00
03/27/2016 13:15,2,2.018,ACTIVE,213.06,356.48,59.975,1459098903,"201051344001093","219011344069620",31.29,10.70,0,335.14,382.63,64.0,59.8,0.504,350242.1,350242.1,28460,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098935,313776.00
03/27/2016 13:15,2,2.059,ACTIVE,213.74,359.78,59.986,1459098903,"201051344000900","219011344069620",30.99,11.00,0,336.64,389.24,64.7,60.5,0.530,356239.1,356239.1,23416,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098936,313777.00
03/27/2016 13:15,2,2.076,ACTIVE,213.96,360.38,59.975,1459098903,"201051344000648","219011344069620",31.29,10.30,0,337.54,389.54,65.8,61.6,0.535,348910.3,348910.3,23717,0,0,0,L,1122011218,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098937,313778.00
03/27/2016 13:15,2,2.111,ACTIVE,214.19,358.88,59.970,1459098903,"201051344000569","219011344069620",30.85,12.30,0,335.44,389.24,66.0,61.8,0.535,357633.4,357633.4,23347,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098938,313779.00
03/27/2016 13:15,2,2.074,ACTIVE,213.96,359.48,59.986,1459098903,"201051344000983","219011344069620",31.25,12.00,0,337.24,388.34,65.7,61.5,0.548,349491.9,349491.9,23815,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098939,313780.00
03/27/2016 13:15,2,2.064,ACTIVE,213.96,359.78,59.996,1459098903,"201051344001158","219011344069620",31.09,10.30,0,337.54,391.04,65.1,60.9,0.544,344864.4,344864.4,24058,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098940,313781.00
03/27/2016 13:15,2,2.072,ACTIVE,214.41,361.29,59.996,1459098903,"201051344000576","219011344069620",31.43,11.70,0,336.04,390.14,65.9,61.7,0.544,350708.9,350708.9,23484,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098941,313782.00
03/27/2016 13:15,2,1.971,ACTIVE,211.70,351.37,59.975,1459098903,"274151322000087","219011344069620",30.81,19.80,0,335.44,370.00,61.4,57.3,0.402,590815.5,590815.5,17305,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459098942,313783.00
03/27/2016 13:30,2,2.475,ACTIVE,214.64,363.39,59.986,1459099803,"201051344000645","219011344069620",30.91,13.30,0,323.11,397.66,77.5,72.9,0.623,350360.9,350360.9,23630,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099804,313784.00
03/27/2016 13:30,2,2.322,ACTIVE,211.93,358.58,59.986,1459099803,"274151322000085","219011344069620",30.26,15.30,0,335.44,379.02,71.2,66.8,0.491,619312.0,619312.0,17252,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099805,313785.00
03/27/2016 13:30,2,2.439,ACTIVE,214.64,362.49,59.991,1459099803,"201051344000633","219011344069620",31.33,10.00,0,322.51,397.96,77.4,72.8,0.645,341273.1,341273.1,24079,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099806,313786.00
03/27/2016 13:30,2,2.455,ACTIVE,214.64,366.40,60.039,1459099803,"201051344000469","219011344069620",31.13,11.00,0,321.31,397.66,77.5,72.9,0.628,342732.4,342732.4,24035,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099807,313787.00
03/27/2016 13:30,2,2.398,ACTIVE,213.06,360.38,60.007,1459099803,"201051344000646","219011344069620",31.09,10.70,0,333.93,393.75,75.6,71.0,0.645,346684.7,346684.7,28590,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099808,313788.00
03/27/2016 13:30,2,2.348,ACTIVE,211.70,361.29,59.975,1459099803,"274151322000052","219011344069620",30.75,14.70,0,334.54,380.22,73.1,68.6,0.508,627686.7,627686.7,17467,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099809,313789.00
03/27/2016 13:30,2,2.438,ACTIVE,213.74,361.29,59.996,1459099803,"201051344000585","219011344069620",31.15,11.30,0,318.00,392.25,76.9,72.3,0.632,352199.9,352199.9,28600,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099810,313790.00
03/27/2016 13:30,2,2.359,ACTIVE,213.29,358.58,59.991,1459099803,"201051344001230","219011344069620",31.21,11.00,0,333.63,391.94,74.6,70.1,0.614,350632.8,350632.8,28386,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099810,313791.00
03/27/2016 13:30,2,2.371,ACTIVE,213.96,360.99,59.991,1459099803,"201051344000582","219011344069620",31.23,12.00,0,334.84,393.45,75.0,70.4,0.605,344114.9,344114.9,28571,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099811,313792.00
03/27/2016 13:30,2,2.426,ACTIVE,213.06,359.78,59.949,1459099803,"201051344000955","219011344069620",31.41,11.30,0,318.61,393.45,77.2,72.6,0.641,355241.1,355241.1,28504,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099812,313793.00
03/27/2016 13:30,2,1.617,ACTIVE,211.70,438.23,59.986,1459099803,"274151322000094","219011344069620",40.04,16.70,0,415.39,482.72,65.5,61.3,0.455,503802.0,503802.0,18185,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099813,313794.00
03/27/2016 13:30,2,2.465,ACTIVE,214.64,365.49,59.991,1459099803,"201051344000579","219011344069620",31.37,11.70,0,326.42,397.35,78.4,73.7,0.654,356229.3,356229.3,4102,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099814,313795.00
03/27/2016 13:30,2,2.436,ACTIVE,213.06,358.88,59.933,1459099803,"201051344000890","219011344069620",31.11,12.00,0,320.71,390.74,76.8,72.2,0.614,352595.5,352595.5,28530,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099815,313796.00
03/27/2016 13:30,2,2.439,ACTIVE,213.51,360.99,59.996,1459099803,"201051344000438","219011344069620",31.05,11.30,0,317.70,393.15,76.8,72.2,0.641,354714.5,354714.5,28526,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099816,313797.00
03/27/2016 13:30,2,2.420,ACTIVE,213.51,359.48,60.002,1459099803,"201051344000417","219011344069620",31.01,11.30,0,317.10,390.74,76.0,71.4,0.628,348300.0,348300.0,28681,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099817,313798.00
03/27/2016 13:30,2,2.174,ACTIVE,211.48,363.09,59.986,1459099803,"274151322000083","219011344069620",31.89,14.70,0,339.65,388.04,70.2,65.8,0.495,621861.0,621861.0,17518,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099818,313799.00
03/27/2016 13:30,2,2.227,ACTIVE,212.61,365.19,59.975,1459099803,"274151322000076","219011344069620",32.78,15.30,0,348.66,394.95,73.8,69.3,0.513,661981.9,661981.9,17524,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099819,313800.00
03/27/2016 13:30,2,2.500,ACTIVE,214.19,362.49,60.007,1459099803,"201051344000868","219011344069620",30.79,11.30,0,319.81,397.05,78.0,73.3,0.614,341801.4,341801.4,23770,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099819,313801.00
03/27/2016 13:30,2,2.424,ACTIVE,211.48,357.68,59.986,1459099803,"274151322000095","219011344069620",31.33,14.70,0,330.03,381.12,76.8,72.2,0.517,655411.8,655411.8,17417,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099821,313802.00
03/27/2016 13:30,2,2.461,ACTIVE,214.64,365.19,60.023,1459099803,"201051344000988","219011344069620",31.03,12.00,0,321.01,398.86,77.4,72.8,0.650,339659.9,339659.9,24047,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099822,313803.00
03/27/2016 13:30,2,2.432,ACTIVE,213.74,359.78,59.996,1459099803,"201051344001025","219011344069620",31.17,11.70,0,320.11,391.94,76.8,72.2,0.623,352174.4,352174.4,28584,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099823,313804.00
03/27/2016 13:30,2,2.467,ACTIVE,214.41,365.19,59.965,1459099803,"201051344000458","219011344069620",31.13,14.00,0,317.10,398.26,77.9,73.2,0.663,349718.3,349718.3,23977,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099823,313805.00
03/27/2016 13:30,2,2.482,ACTIVE,215.09,364.59,59.949,1459099803,"201051344000853","219011344069620",30.97,13.00,0,323.41,397.96,77.9,73.2,0.641,348057.9,348057.9,23572,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099824,313806.00
03/27/2016 13:30,2,2.416,ACTIVE,213.51,359.78,60.007,1459099803,"201051344000685","219011344069620",31.17,11.30,0,317.40,392.25,76.3,71.7,0.654,354426.1,354426.1,28401,0,0,0,L,1122011218,0,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099825,313807.00
03/27/2016 13:30,2,2.369,ACTIVE,213.74,360.08,60.007,1459099803,"201051344000917","219011344069620",31.15,12.30,0,335.14,392.85,74.8,70.3,0.628,351565.9,351565.9,28403,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099826,313808.00
03/27/2016 13:30,2,2.391,ACTIVE,213.29,360.08,60.002,1459099803,"201051344001145","219011344069620",31.15,10.70,0,334.54,393.75,75.4,70.8,0.628,356800.2,356800.2,28261,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099827,313809.00
03/27/2016 13:30,2,2.432,ACTIVE,213.74,361.89,60.034,1459099803,"201051344000651","219011344069620",31.09,11.70,0,317.70,395.25,76.6,72.0,0.632,348549.1,348549.1,28632,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099828,313810.00
03/27/2016 13:30,2,2.307,ACTIVE,211.70,355.58,59.991,1459099803,"274151322000088","219011344069620",30.00,15.30,0,335.14,378.12,70.0,65.7,0.482,602794.5,602794.5,17212,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099829,313811.00
03/27/2016 13:30,2,1.475,ACTIVE,212.61,454.16,60.018,1459099803,"274151322000068","219011344069620",42.80,17.50,0,414.19,485.12,64.2,60.1,0.433,504019.6,504019.6,18357,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099830,313812.00
03/27/2016 13:30,2,2.432,ACTIVE,213.51,360.38,59.991,1459099803,"201051344001135","219011344069620",31.03,12.00,0,318.61,391.64,76.4,71.8,0.628,345006.3,345006.3,28593,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099831,313813.00
03/27/2016 13:30,2,2.502,ACTIVE,213.74,363.69,60.002,1459099803,"201051344000594","219011344069620",31.23,10.70,0,319.81,396.45,79.1,74.4,0.650,352060.3,352060.3,24011,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099832,313814.00
03/27/2016 13:30,2,2.430,ACTIVE,213.74,360.99,60.012,1459099803,"201051344001203","219011344069620",31.03,12.30,0,318.00,392.85,76.3,71.8,0.636,351375.2,351375.2,28583,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099833,313815.00
03/27/2016 13:30,2,2.314,ACTIVE,211.70,362.49,59.991,1459099803,"274151322000054","219011344069620",30.51,16.70,0,334.84,379.62,71.5,67.1,0.495,616379.5,616379.5,17239,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099834,313816.00
03/27/2016 13:30,2,2.475,ACTIVE,214.41,365.19,60.002,1459099803,"201051344000867","219011344069620",31.09,12.30,0,318.91,397.05,77.9,73.3,0.610,340892.2,340892.2,24016,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099835,313817.00
03/27/2016 13:30,2,2.385,ACTIVE,213.74,360.08,60.039,1459099803,"201051344001093","219011344069620",31.51,11.70,0,320.71,391.34,76.2,71.6,0.605,350259.3,350259.3,28461,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099835,313818.00
03/27/2016 13:30,2,2.455,ACTIVE,214.19,362.79,59.991,1459099803,"201051344000900","219011344069620",31.13,12.00,0,320.11,397.96,77.4,72.8,0.663,356256.6,356256.6,23417,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099836,313819.00
03/27/2016 13:30,2,2.480,ACTIVE,214.41,363.69,60.023,1459099803,"201051344000648","219011344069620",31.09,11.00,0,321.61,399.16,78.2,73.5,0.658,348928.0,348928.0,23718,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099837,313820.00
03/27/2016 13:30,2,2.482,ACTIVE,214.87,363.69,60.028,1459099803,"201051344000569","219011344069620",31.11,13.30,0,321.31,397.66,78.2,73.5,0.628,357651.1,357651.1,23348,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099838,313821.00
03/27/2016 13:30,2,2.492,ACTIVE,214.64,365.49,60.018,1459099803,"201051344000983","219011344069620",30.85,13.30,0,319.81,398.56,78.0,73.3,0.645,349509.5,349509.5,23816,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099839,313822.00
03/27/2016 13:30,2,2.473,ACTIVE,214.87,363.69,60.023,1459099803,"201051344001158","219011344069620",30.91,11.30,0,322.21,397.66,77.4,72.8,0.672,344881.9,344881.9,24059,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099840,313823.00
03/27/2016 13:30,2,2.480,ACTIVE,215.09,365.49,60.002,1459099803,"201051344000576","219011344069620",31.17,12.70,0,320.11,397.05,78.3,73.7,0.641,350726.5,350726.5,23485,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099841,313824.00
03/27/2016 13:30,2,2.311,ACTIVE,212.16,357.08,60.007,1459099803,"274151322000087","219011344069620",30.57,20.70,0,335.44,378.42,71.5,67.1,0.455,590832.0,590832.0,17306,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459099842,313825.00
03/27/2016 13:45,2,2.350,ACTIVE,214.41,362.79,59.986,1459100703,"201051344000645","219011344069620",30.26,14.30,0,324.62,395.85,72.0,67.6,0.592,350379.4,350379.4,23631,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100704,313826.00
03/27/2016 13:45,2,2.139,ACTIVE,212.16,361.59,60.028,1459100703,"274151322000085","219011344069620",30.16,15.80,0,336.34,380.52,65.4,61.2,0.442,619328.8,619328.8,17253,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100705,313827.00
03/27/2016 13:45,2,2.311,ACTIVE,214.19,361.89,59.981,1459100703,"201051344000633","219011344069620",30.79,11.70,0,321.01,396.45,72.1,67.7,0.623,341291.6,341291.6,24080,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100706,313828.00
03/27/2016 13:45,2,2.318,ACTIVE,214.41,362.79,59.975,1459100703,"201051344000469","219011344069620",30.61,12.30,0,321.61,397.66,71.9,67.5,0.601,342750.9,342750.9,24036,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100707,313829.00
