ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 13:45,2,2.213,ACTIVE,213.06,359.18,59.981,1459100703,"201051344000646","219011344069620",31.13,11.30,0,319.21,391.34,69.8,65.4,0.583,346702.6,346702.6,28591,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100708,313830.00
03/27/2016 13:45,2,2.199,ACTIVE,211.70,361.59,59.975,1459100703,"274151322000052","219011344069620",30.42,15.80,0,327.62,381.12,67.7,63.4,0.473,627704.1,627704.1,17468,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100709,313831.00
03/27/2016 13:45,2,2.281,ACTIVE,213.74,359.48,59.991,1459100703,"201051344000585","219011344069620",30.81,12.30,0,319.81,397.05,71.2,66.8,0.592,352218.2,352218.2,28601,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100710,313832.00
03/27/2016 13:45,2,2.221,ACTIVE,212.83,357.08,59.991,1459100703,"201051344001230","219011344069620",30.81,12.30,0,317.70,390.44,69.3,64.9,0.566,350650.7,350650.7,28387,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100711,313833.00
03/27/2016 13:45,2,2.240,ACTIVE,213.96,359.18,60.028,1459100703,"201051344000582","219011344069620",30.55,13.00,0,317.10,395.85,69.4,65.1,0.557,344132.8,344132.8,28572,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100712,313834.00
03/27/2016 13:45,2,2.258,ACTIVE,212.83,357.38,59.944,1459100703,"201051344000955","219011344069620",31.11,12.70,0,317.40,391.34,71.2,66.8,0.597,355259.4,355259.4,28505,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100712,313835.00
03/27/2016 13:45,2,1.449,ACTIVE,211.70,443.34,59.981,1459100703,"274151322000094","219011344069620",40.59,17.30,0,410.28,479.71,59.4,55.4,0.407,503817.2,503817.2,18186,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100713,313836.00
03/27/2016 13:45,2,2.309,ACTIVE,214.41,359.18,59.970,1459100703,"201051344000579","219011344069620",31.01,12.70,0,323.11,396.15,72.6,68.1,0.592,356248.0,356248.0,4103,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100714,313837.00
03/27/2016 13:45,2,2.271,ACTIVE,212.83,358.58,59.981,1459100703,"201051344000890","219011344069620",30.85,13.30,0,317.40,393.15,71.0,66.6,0.575,352613.7,352613.7,28531,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100715,313838.00
03/27/2016 13:45,2,2.258,ACTIVE,213.51,358.88,59.975,1459100703,"201051344000438","219011344069620",30.93,12.70,0,318.91,392.55,70.7,66.3,0.588,354732.8,354732.8,28527,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100716,313839.00
03/27/2016 13:45,2,2.258,ACTIVE,213.51,358.28,59.991,1459100703,"201051344000417","219011344069620",30.49,12.70,0,318.30,390.74,69.7,65.4,0.579,348318.0,348318.0,28682,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100717,313840.00
03/27/2016 13:45,2,2.145,ACTIVE,211.70,357.68,59.986,1459100703,"274151322000083","219011344069620",30.65,15.50,0,334.84,383.53,66.6,62.3,0.468,621877.9,621877.9,17519,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100718,313841.00
03/27/2016 13:45,2,2.246,ACTIVE,212.38,364.59,59.996,1459100703,"274151322000076","219011344069620",31.51,16.30,0,332.13,390.74,71.5,67.1,0.517,662000.1,662000.1,17525,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100719,313842.00
03/27/2016 13:45,2,2.295,ACTIVE,213.74,362.19,59.949,1459100703,"201051344000868","219011344069620",30.59,12.00,0,318.91,399.46,71.2,66.8,0.583,341819.8,341819.8,23771,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100720,313843.00
03/27/2016 13:45,2,2.277,ACTIVE,211.25,355.28,59.996,1459100703,"274151322000095","219011344069620",30.81,15.80,0,330.03,380.82,71.0,66.6,0.486,655430.2,655430.2,17418,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100721,313844.00
03/27/2016 13:45,2,2.303,ACTIVE,214.19,363.69,59.986,1459100703,"201051344000988","219011344069620",30.36,13.30,0,322.51,397.96,70.8,66.4,0.575,339678.3,339678.3,24048,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100722,313845.00
03/27/2016 13:45,2,2.229,ACTIVE,213.29,357.98,59.928,1459100703,"201051344001025","219011344069620",31.05,12.70,0,318.91,391.94,70.1,65.7,0.566,352192.6,352192.6,28585,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100723,313846.00
03/27/2016 13:45,2,2.291,ACTIVE,214.19,362.49,59.991,1459100703,"201051344000458","219011344069620",30.59,15.00,0,321.61,397.35,71.0,66.6,0.592,349736.7,349736.7,23978,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100724,313847.00
03/27/2016 13:45,2,2.279,ACTIVE,214.64,363.09,60.018,1459100703,"201051344000853","219011344069620",30.71,14.30,0,326.42,396.45,70.9,66.5,0.597,348076.4,348076.4,23573,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100725,313848.00
03/27/2016 13:45,2,2.191,ACTIVE,213.29,359.18,59.996,1459100703,"201051344000685","219011344069620",31.31,12.00,0,317.10,391.34,69.5,65.2,0.592,354444.2,354444.2,28402,0,0,0,L,1122011218,0,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100725,313849.00
03/27/2016 13:45,2,2.227,ACTIVE,213.51,358.88,59.991,1459100703,"201051344000917","219011344069620",30.34,13.30,0,319.51,393.45,68.5,64.2,0.561,351583.7,351583.7,28404,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100726,313850.00
03/27/2016 13:45,2,2.191,ACTIVE,213.29,358.88,59.965,1459100703,"201051344001145","219011344069620",31.05,12.00,0,319.81,391.64,69.0,64.6,0.575,356818.1,356818.1,28262,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100727,313851.00
03/27/2016 13:45,2,2.219,ACTIVE,213.74,357.68,59.954,1459100703,"201051344000651","219011344069620",30.97,12.70,0,319.51,395.55,69.6,65.3,0.566,348567.2,348567.2,28633,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100728,313852.00
03/27/2016 13:45,2,2.100,ACTIVE,211.25,356.78,59.975,1459100703,"274151322000088","219011344069620",29.78,15.80,0,335.74,379.92,63.3,59.2,0.433,602811.0,602811.0,17213,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100729,313853.00
03/27/2016 13:45,2,1.354,ACTIVE,212.61,453.86,59.981,1459100703,"274151322000068","219011344069620",42.10,18.00,0,414.79,481.21,58.2,54.2,0.393,504034.8,504034.8,18358,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100730,313854.00
03/27/2016 13:45,2,2.193,ACTIVE,213.29,357.38,60.002,1459100703,"201051344001135","219011344069620",31.11,13.00,0,319.51,391.64,69.1,64.8,0.575,345024.4,345024.4,28594,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100731,313855.00
03/27/2016 13:45,2,2.254,ACTIVE,213.51,360.08,59.970,1459100703,"201051344000594","219011344069620",31.35,12.00,0,319.51,397.66,71.6,67.2,0.583,352079.0,352079.0,24012,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100732,313856.00
03/27/2016 13:45,2,2.213,ACTIVE,213.29,357.68,59.949,1459100703,"201051344001203","219011344069620",30.85,13.00,0,319.21,394.65,69.1,64.8,0.566,351393.3,351393.3,28584,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100733,313857.00
03/27/2016 13:45,2,2.109,ACTIVE,211.48,351.07,59.986,1459100703,"274151322000054","219011344069620",30.06,17.30,0,335.44,381.42,64.1,60.0,0.429,616396.2,616396.2,17240,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100734,313858.00
03/27/2016 13:45,2,2.256,ACTIVE,214.19,360.08,59.986,1459100703,"201051344000867","219011344069620",30.75,13.70,0,322.51,397.96,70.3,65.9,0.570,340910.6,340910.6,24017,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100734,313859.00
03/27/2016 13:45,2,2.209,ACTIVE,213.51,359.18,59.986,1459100703,"201051344001093","219011344069620",30.87,12.70,0,320.41,394.65,69.0,64.7,0.548,350277.4,350277.4,28462,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100735,313860.00
03/27/2016 13:45,2,2.236,ACTIVE,213.96,361.89,59.991,1459100703,"201051344000900","219011344069620",30.69,13.30,0,319.81,397.96,69.5,65.2,0.566,356274.8,356274.8,23418,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100736,313861.00
03/27/2016 13:45,2,2.271,ACTIVE,214.41,361.59,60.002,1459100703,"201051344000648","219011344069620",30.47,12.00,0,319.81,397.96,70.2,65.8,0.579,348946.4,348946.4,23719,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100737,313862.00
03/27/2016 13:45,2,2.273,ACTIVE,214.19,359.18,59.986,1459100703,"201051344000569","219011344069620",30.38,14.70,0,322.81,397.35,70.0,65.6,0.570,357669.5,357669.5,23349,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100738,313863.00
03/27/2016 13:45,2,2.232,ACTIVE,214.19,360.38,59.986,1459100703,"201051344000983","219011344069620",30.91,14.30,0,321.01,398.56,69.9,65.6,0.566,349527.8,349527.8,23817,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100739,313864.00
03/27/2016 13:45,2,2.234,ACTIVE,214.41,363.09,59.986,1459100703,"201051344001158","219011344069620",30.63,12.70,0,318.30,398.26,69.3,65.0,0.570,344900.1,344900.1,24060,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100740,313865.00
03/27/2016 13:45,2,2.271,ACTIVE,214.64,363.69,60.023,1459100703,"201051344000576","219011344069620",30.26,14.00,0,321.91,395.85,69.6,65.3,0.575,350744.9,350744.9,23486,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100741,313866.00
03/27/2016 13:45,2,2.084,ACTIVE,211.93,353.47,59.981,1459100703,"274151322000087","219011344069620",30.02,21.80,0,335.74,379.62,63.4,59.3,0.407,590848.6,590848.6,17307,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459100742,313867.00
03/27/2016 14:00,2,2.178,ACTIVE,214.64,359.48,60.007,1459101604,"201051344000645","219011344069620",30.57,15.00,0,334.24,392.55,67.5,63.2,0.557,350394.6,350394.6,23632,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101605,313868.00
03/27/2016 14:00,2,2.031,ACTIVE,211.93,348.96,59.991,1459101604,"274151322000085","219011344069620",29.82,16.00,0,336.34,373.01,61.4,57.3,0.420,619342.5,619342.5,17254,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101606,313869.00
03/27/2016 14:00,2,2.148,ACTIVE,214.41,359.78,59.981,1459101604,"201051344000633","219011344069620",31.01,12.00,0,334.84,394.95,67.6,63.3,0.566,341306.8,341306.8,24081,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101607,313870.00
03/27/2016 14:00,2,2.170,ACTIVE,214.41,362.79,59.986,1459101604,"201051344000469","219011344069620",30.63,12.70,0,335.74,393.45,67.4,63.1,0.561,342766.1,342766.1,24037,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101608,313871.00
03/27/2016 14:00,2,2.092,ACTIVE,213.06,357.08,59.986,1459101604,"201051344000646","219011344069620",30.97,11.70,0,335.14,386.23,65.6,61.4,0.552,346717.4,346717.4,28592,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101609,313872.00
03/27/2016 14:00,2,2.051,ACTIVE,212.16,357.08,59.991,1459101604,"274151322000052","219011344069620",30.59,15.80,0,335.44,374.21,63.5,59.4,0.446,627718.3,627718.3,17469,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101610,313873.00
03/27/2016 14:00,2,2.148,ACTIVE,213.74,359.18,60.007,1459101604,"201051344000585","219011344069620",30.83,12.00,0,335.44,387.44,67.2,62.9,0.548,352233.3,352233.3,28602,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101610,313874.00
03/27/2016 14:00,2,2.084,ACTIVE,213.29,357.08,59.991,1459101604,"201051344001230","219011344069620",30.99,12.30,0,334.84,384.73,65.5,61.2,0.526,350665.3,350665.3,28388,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101612,313875.00
03/27/2016 14:00,2,2.098,ACTIVE,214.19,359.18,59.996,1459101604,"201051344000582","219011344069620",30.75,13.30,0,335.44,388.34,65.3,61.1,0.521,344147.4,344147.4,28573,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101612,313876.00
03/27/2016 14:00,2,2.123,ACTIVE,213.06,356.48,60.034,1459101604,"201051344000955","219011344069620",31.17,12.70,0,334.54,385.93,67.1,62.8,0.561,355274.5,355274.5,28506,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101613,313877.00
03/27/2016 14:00,2,1.318,ACTIVE,211.70,450.56,59.981,1459101604,"274151322000094","219011344069620",41.49,17.30,0,409.68,471.60,55.6,51.8,0.389,503829.6,503829.6,18187,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101614,313878.00
03/27/2016 14:00,2,2.139,ACTIVE,214.64,361.89,59.996,1459101604,"201051344000579","219011344069620",31.47,12.70,0,335.44,392.85,68.2,63.9,0.561,356263.4,356263.4,4104,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101615,313879.00
03/27/2016 14:00,2,2.137,ACTIVE,213.29,356.78,60.034,1459101604,"201051344000890","219011344069620",30.99,13.00,0,334.24,388.04,67.0,62.8,0.535,352628.8,352628.8,28532,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101616,313880.00
03/27/2016 14:00,2,2.111,ACTIVE,213.51,357.68,60.002,1459101604,"201051344000438","219011344069620",31.23,12.30,0,335.74,387.44,66.8,62.6,0.557,354747.8,354747.8,28528,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101617,313881.00
03/27/2016 14:00,2,2.113,ACTIVE,213.74,357.68,59.991,1459101604,"201051344000417","219011344069620",30.77,13.00,0,335.44,386.53,65.9,61.7,0.548,348332.8,348332.8,28683,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101618,313882.00
03/27/2016 14:00,2,2.039,ACTIVE,211.70,348.06,59.986,1459101604,"274151322000083","219011344069620",30.47,15.50,0,335.74,373.31,63.0,58.9,0.446,621892.0,621892.0,17520,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101619,313883.00
03/27/2016 14:00,2,2.150,ACTIVE,212.61,350.17,59.981,1459101604,"274151322000076","219011344069620",31.11,16.00,0,337.24,376.31,67.8,63.5,0.486,662015.3,662015.3,17526,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101620,313884.00
03/27/2016 14:00,2,2.186,ACTIVE,214.19,360.08,60.049,1459101604,"201051344000868","219011344069620",30.34,12.70,0,336.94,391.34,67.2,62.9,0.544,341834.9,341834.9,23772,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101621,313885.00
03/27/2016 14:00,2,2.133,ACTIVE,212.16,361.59,60.028,1459101604,"274151322000095","219011344069620",31.07,15.80,0,335.44,375.41,67.1,62.8,0.460,655445.3,655445.3,17419,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101621,313886.00
03/27/2016 14:00,2,2.164,ACTIVE,214.41,360.99,59.949,1459101604,"201051344000988","219011344069620",30.53,13.70,0,335.14,393.15,66.9,62.7,0.575,339693.3,339693.3,24049,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101622,313887.00
03/27/2016 14:00,2,2.146,ACTIVE,213.51,357.08,59.996,1459101604,"201051344001025","219011344069620",30.51,12.70,0,335.14,387.14,66.3,62.1,0.530,352207.6,352207.6,28586,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101623,313888.00
03/27/2016 14:00,2,2.166,ACTIVE,214.41,360.99,59.991,1459101604,"201051344000458","219011344069620",30.63,15.00,0,336.34,391.94,67.2,62.9,0.583,349751.9,349751.9,23979,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101624,313889.00
03/27/2016 14:00,2,2.164,ACTIVE,214.87,362.49,59.996,1459101604,"201051344000853","219011344069620",30.65,14.70,0,336.64,391.04,67.2,62.9,0.557,348091.5,348091.5,23574,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101625,313890.00
03/27/2016 14:00,2,2.105,ACTIVE,213.51,358.58,59.996,1459101604,"201051344000685","219011344069620",30.95,12.00,0,336.04,386.23,66.0,61.8,0.566,354459.1,354459.1,28403,0,0,0,L,1122011218,0,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101626,313891.00
03/27/2016 14:00,2,2.080,ACTIVE,213.51,357.98,59.965,1459101604,"201051344000917","219011344069620",31.03,13.30,0,335.74,386.23,65.4,61.2,0.539,351598.3,351598.3,28405,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101627,313892.00
03/27/2016 14:00,2,2.111,ACTIVE,213.51,357.68,60.049,1459101604,"201051344001145","219011344069620",30.65,12.00,0,335.74,386.53,65.5,61.3,0.544,356832.8,356832.8,28263,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101628,313893.00
03/27/2016 14:00,2,2.121,ACTIVE,213.74,357.98,60.002,1459101604,"201051344000651","219011344069620",30.73,13.00,0,336.64,388.04,66.1,61.8,0.539,348582.1,348582.1,28634,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101629,313894.00
03/27/2016 14:00,2,1.986,ACTIVE,211.25,358.88,59.996,1459101604,"274151322000088","219011344069620",29.84,16.00,0,335.44,371.51,60.0,56.0,0.398,602824.5,602824.5,17214,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101630,313895.00
03/27/2016 14:00,2,1.324,ACTIVE,212.83,446.65,59.986,1459101604,"274151322000068","219011344069620",41.69,18.00,0,410.58,475.50,56.9,53.0,0.367,504047.3,504047.3,18359,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101631,313896.00
03/27/2016 14:00,2,2.104,ACTIVE,213.29,356.78,60.007,1459101604,"201051344001135","219011344069620",30.89,12.70,0,335.74,385.63,65.8,61.6,0.544,345039.2,345039.2,28595,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101632,313897.00
03/27/2016 14:00,2,2.176,ACTIVE,213.51,359.78,60.007,1459101604,"201051344000594","219011344069620",30.93,12.30,0,336.34,388.94,68.2,63.9,0.552,352094.4,352094.4,24013,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101633,313898.00
03/27/2016 14:00,2,2.115,ACTIVE,213.96,357.98,59.996,1459101604,"201051344001203","219011344069620",30.81,13.30,0,336.94,387.44,66.0,61.8,0.544,351408.1,351408.1,28585,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101634,313899.00
03/27/2016 14:00,2,1.998,ACTIVE,211.93,357.68,60.007,1459101604,"274151322000054","219011344069620",30.18,17.50,0,335.74,372.41,61.0,56.9,0.424,616409.9,616409.9,17241,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101635,313900.00
03/27/2016 14:00,2,2.158,ACTIVE,214.19,359.78,59.981,1459101604,"201051344000867","219011344069620",30.59,14.00,0,337.84,392.55,66.9,62.6,0.544,340925.7,340925.7,24018,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101635,313901.00
03/27/2016 14:00,2,2.109,ACTIVE,213.74,357.98,59.975,1459101604,"201051344001093","219011344069620",30.93,12.70,0,336.04,386.23,66.1,61.9,0.530,350292.3,350292.3,28463,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101637,313902.00
03/27/2016 14:00,2,2.125,ACTIVE,214.19,360.69,60.007,1459101604,"201051344000900","219011344069620",30.81,13.70,0,335.74,392.25,66.3,62.1,0.539,356289.8,356289.8,23419,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101638,313903.00
03/27/2016 14:00,2,2.162,ACTIVE,214.19,360.08,60.039,1459101604,"201051344000648","219011344069620",30.55,12.30,0,336.04,392.85,66.9,62.7,0.552,348961.5,348961.5,23720,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101638,313904.00
03/27/2016 14:00,2,2.164,ACTIVE,214.41,360.38,60.023,1459101604,"201051344000569","219011344069620",30.47,15.00,0,335.74,391.04,66.8,62.5,0.557,357684.7,357684.7,23350,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101639,313905.00
03/27/2016 14:00,2,2.137,ACTIVE,214.41,361.59,59.996,1459101604,"201051344000983","219011344069620",30.83,15.00,0,336.04,392.55,66.8,62.6,0.561,349542.9,349542.9,23818,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101640,313906.00
03/27/2016 14:00,2,2.127,ACTIVE,214.41,357.08,60.034,1459101604,"201051344001158","219011344069620",30.69,13.00,0,336.04,391.64,66.1,61.9,0.566,344915.1,344915.1,24061,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101641,313907.00
03/27/2016 14:00,2,2.146,ACTIVE,214.87,362.49,60.034,1459101604,"201051344000576","219011344069620",30.65,14.00,0,335.74,390.44,66.7,62.4,0.552,350760.0,350760.0,23487,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101642,313908.00
03/27/2016 14:00,2,2.004,ACTIVE,212.16,351.37,59.996,1459101604,"274151322000087","219011344069620",29.80,21.80,0,335.44,371.51,60.5,56.4,0.398,590862.2,590862.2,17308,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459101643,313909.00
03/27/2016 14:15,2,1.551,ACTIVE,214.19,354.37,59.975,1459102503,"201051344000645","219011344069620",30.22,15.00,0,335.74,389.84,47.5,43.9,0.376,350407.8,350407.8,23633,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102504,313910.00
03/27/2016 14:15,2,1.438,ACTIVE,211.93,345.96,59.959,1459102503,"274151322000085","219011344069620",29.70,16.00,0,336.94,371.81,43.2,39.8,0.296,619354.4,619354.4,17255,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102505,313911.00
03/27/2016 14:15,2,1.539,ACTIVE,213.96,355.28,59.949,1459102503,"201051344000633","219011344069620",30.69,12.70,0,335.14,390.74,47.9,44.3,0.389,341320.1,341320.1,24082,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102506,313912.00
03/27/2016 14:15,2,1.535,ACTIVE,213.74,354.07,60.012,1459102503,"201051344000469","219011344069620",30.79,12.70,0,336.04,391.94,47.9,44.3,0.398,342779.3,342779.3,24038,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102507,313913.00
03/27/2016 14:15,2,1.508,ACTIVE,212.61,351.37,60.002,1459102503,"201051344000646","219011344069620",30.53,12.00,0,335.14,384.73,46.7,43.1,0.376,346730.3,346730.3,28593,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102508,313914.00
03/27/2016 14:15,2,1.486,ACTIVE,211.70,346.86,59.975,1459102503,"274151322000052","219011344069620",30.12,15.80,0,335.74,372.41,45.3,41.8,0.309,627730.7,627730.7,17470,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102509,313915.00
03/27/2016 14:15,2,1.541,ACTIVE,213.06,351.67,60.028,1459102503,"201051344000585","219011344069620",30.59,12.30,0,336.64,386.23,47.8,44.2,0.380,352246.4,352246.4,28603,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102510,313916.00
03/27/2016 14:15,2,1.510,ACTIVE,212.61,349.86,60.012,1459102503,"201051344001230","219011344069620",30.34,12.30,0,334.84,383.83,46.4,42.8,0.367,350678.1,350678.1,28389,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102511,313917.00
03/27/2016 14:15,2,1.514,ACTIVE,213.51,351.67,59.986,1459102503,"201051344000582","219011344069620",30.42,13.30,0,336.64,386.83,46.6,43.1,0.367,344160.2,344160.2,28574,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102511,313918.00
03/27/2016 14:15,2,1.547,ACTIVE,212.61,349.86,59.970,1459102503,"201051344000955","219011344069620",30.75,13.00,0,333.63,384.43,48.2,44.6,0.389,355287.7,355287.7,28507,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102512,313919.00
03/27/2016 14:15,2,0.980,ACTIVE,211.70,431.92,59.981,1459102503,"274151322000094","219011344069620",40.26,17.80,0,406.97,476.71,40.1,36.8,0.274,503840.3,503840.3,18188,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102513,313920.00
03/27/2016 14:15,2,1.572,ACTIVE,213.96,353.77,59.981,1459102503,"201051344000579","219011344069620",30.81,13.00,0,336.34,389.84,49.1,45.5,0.398,356276.8,356276.8,4105,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102514,313921.00
03/27/2016 14:15,2,1.564,ACTIVE,212.83,350.47,60.023,1459102503,"201051344000890","219011344069620",30.43,13.30,0,335.44,385.33,48.3,44.7,0.376,352642.0,352642.0,28533,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102515,313922.00
03/27/2016 14:15,2,1.533,ACTIVE,213.06,351.67,59.975,1459102503,"201051344000438","219011344069620",30.99,12.70,0,336.34,385.33,48.1,44.5,0.389,354760.9,354760.9,28529,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102516,313923.00
03/27/2016 14:15,2,1.543,ACTIVE,213.29,351.07,59.970,1459102503,"201051344000417","219011344069620",30.57,13.00,0,335.74,383.53,47.8,44.2,0.389,348345.7,348345.7,28684,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102517,313924.00
03/27/2016 14:15,2,1.459,ACTIVE,211.70,354.07,59.981,1459102503,"274151322000083","219011344069620",30.51,15.80,0,336.04,371.81,45.1,41.6,0.314,621904.2,621904.2,17521,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102518,313925.00
03/27/2016 14:15,2,1.541,ACTIVE,212.38,353.17,59.981,1459102503,"274151322000076","219011344069620",31.09,15.80,0,337.24,375.11,48.5,44.9,0.345,662028.5,662028.5,17527,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102519,313926.00
03/27/2016 14:15,2,1.586,ACTIVE,213.51,353.47,59.981,1459102503,"201051344000868","219011344069620",30.14,12.30,0,337.24,389.84,48.4,44.8,0.384,341848.1,341848.1,23773,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102520,313927.00
03/27/2016 14:15,2,1.539,ACTIVE,211.70,348.66,59.965,1459102503,"274151322000095","219011344069620",30.77,15.80,0,335.44,374.51,48.0,44.4,0.318,655458.3,655458.3,17420,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102520,313928.00
03/27/2016 14:15,2,1.553,ACTIVE,213.74,355.28,59.981,1459102503,"201051344000988","219011344069620",30.51,14.00,0,335.14,390.44,48.0,44.4,0.393,339706.4,339706.4,24050,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102521,313929.00
03/27/2016 14:15,2,1.545,ACTIVE,212.83,350.77,59.975,1459102503,"201051344001025","219011344069620",30.63,13.00,0,336.04,385.33,48.0,44.4,0.384,352220.5,352220.5,28587,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102522,313930.00
03/27/2016 14:15,2,1.561,ACTIVE,213.74,353.77,59.986,1459102503,"201051344000458","219011344069620",30.67,15.30,0,336.94,390.44,48.6,45.0,0.407,349765.0,349765.0,23980,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102523,313931.00
03/27/2016 14:15,2,1.570,ACTIVE,214.19,355.88,60.018,1459102503,"201051344000853","219011344069620",30.51,14.70,0,337.54,389.54,48.6,45.0,0.393,348104.6,348104.6,23575,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102524,313932.00
03/27/2016 14:15,2,1.523,ACTIVE,213.06,351.97,59.986,1459102503,"201051344000685","219011344069620",30.93,12.00,0,335.74,385.33,47.7,44.1,0.402,354472.0,354472.0,28404,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102525,313933.00
03/27/2016 14:15,2,1.525,ACTIVE,213.29,351.67,59.954,1459102503,"201051344000917","219011344069620",30.51,13.30,0,336.04,384.73,47.2,43.6,0.380,351611.1,351611.1,28406,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102526,313934.00
03/27/2016 14:15,2,1.518,ACTIVE,213.06,351.67,60.028,1459102503,"201051344001145","219011344069620",30.85,12.00,0,336.64,385.03,47.5,43.9,0.393,356845.6,356845.6,28264,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102527,313935.00
03/27/2016 14:15,2,1.553,ACTIVE,213.29,351.97,59.965,1459102503,"201051344000651","219011344069620",30.53,13.30,0,336.94,387.14,48.0,44.5,0.389,348595.0,348595.0,28635,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102528,313936.00
03/27/2016 14:15,2,1.451,ACTIVE,211.25,345.06,59.975,1459102503,"274151322000088","219011344069620",29.48,16.00,0,335.74,370.90,43.3,39.9,0.287,602836.0,602836.0,17215,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102529,313937.00
03/27/2016 14:15,2,1.012,ACTIVE,212.61,425.61,59.981,1459102503,"274151322000068","219011344069620",39.46,18.30,0,405.77,472.50,40.6,37.3,0.270,504058.0,504058.0,18360,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102530,313938.00
03/27/2016 14:15,2,1.559,ACTIVE,212.83,351.07,59.996,1459102503,"201051344001135","219011344069620",30.40,13.30,0,336.04,385.03,48.0,44.4,0.389,345052.0,345052.0,28596,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102531,313939.00
03/27/2016 14:15,2,1.600,ACTIVE,213.29,354.07,59.991,1459102503,"201051344000594","219011344069620",30.73,12.30,0,336.64,388.94,49.8,46.2,0.398,352107.7,352107.7,24014,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102532,313940.00
03/27/2016 14:15,2,1.547,ACTIVE,213.06,351.07,59.996,1459102503,"201051344001203","219011344069620",30.75,13.70,0,336.64,386.83,48.2,44.6,0.393,351421.0,351421.0,28586,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102533,313941.00
03/27/2016 14:15,2,1.469,ACTIVE,211.48,345.06,59.986,1459102503,"274151322000054","219011344069620",29.92,17.50,0,335.74,371.81,44.5,41.0,0.305,616421.7,616421.7,17242,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102534,313942.00
03/27/2016 14:15,2,1.594,ACTIVE,213.74,353.17,59.981,1459102503,"201051344000867","219011344069620",30.32,14.00,0,336.94,388.94,49.0,45.4,0.398,340938.7,340938.7,24019,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102534,313943.00
03/27/2016 14:15,2,1.551,ACTIVE,213.29,351.97,59.975,1459102503,"201051344001093","219011344069620",30.97,13.00,0,336.34,385.93,48.6,45.0,0.384,350305.2,350305.2,28464,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102535,313944.00
03/27/2016 14:15,2,1.576,ACTIVE,213.74,354.67,59.944,1459102503,"201051344000900","219011344069620",30.24,14.00,0,335.74,390.74,48.3,44.7,0.398,356302.7,356302.7,23420,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102536,313945.00
03/27/2016 14:15,2,1.590,ACTIVE,213.96,353.77,60.007,1459102503,"201051344000648","219011344069620",30.63,12.30,0,336.04,391.94,49.4,45.7,0.398,348974.6,348974.6,23721,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102537,313946.00
03/27/2016 14:15,2,1.609,ACTIVE,213.96,354.37,59.986,1459102503,"201051344000569","219011344069620",30.24,15.00,0,336.94,390.14,49.3,45.7,0.398,357697.7,357697.7,23351,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102538,313947.00
03/27/2016 14:15,2,1.576,ACTIVE,213.96,354.37,59.975,1459102503,"201051344000983","219011344069620",30.83,15.00,0,335.74,390.44,49.3,45.6,0.407,349556.0,349556.0,23819,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102539,313948.00
03/27/2016 14:15,2,1.584,ACTIVE,213.96,354.07,59.975,1459102503,"201051344001158","219011344069620",30.42,13.00,0,336.34,390.44,48.8,45.2,0.398,344928.0,344928.0,24062,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102540,313949.00
03/27/2016 14:15,2,1.588,ACTIVE,214.19,355.28,59.938,1459102503,"201051344000576","219011344069620",30.57,14.70,0,335.74,388.64,49.2,45.5,0.380,350773.0,350773.0,23488,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102541,313950.00
03/27/2016 14:15,2,1.482,ACTIVE,211.70,346.86,59.975,1459102503,"274151322000087","219011344069620",29.74,21.80,0,335.74,370.90,44.7,41.2,0.278,590873.9,590873.9,17309,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459102542,313951.00
03/27/2016 14:30,2,1.746,ACTIVE,214.19,355.58,59.986,1459103403,"201051344000645","219011344069620",30.38,15.00,0,337.54,388.64,53.7,49.9,0.407,350421.7,350421.7,23634,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103404,313952.00
03/27/2016 14:30,2,1.604,ACTIVE,211.70,354.07,59.986,1459103403,"274151322000085","219011344069620",29.88,16.30,0,336.34,369.40,48.5,44.9,0.318,619367.0,619367.0,17256,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103405,313953.00
03/27/2016 14:30,2,1.736,ACTIVE,214.19,356.78,60.012,1459103403,"201051344000633","219011344069620",30.71,12.30,0,336.64,388.94,54.0,50.2,0.442,341334.0,341334.0,24083,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103406,313954.00
03/27/2016 14:30,2,1.729,ACTIVE,214.19,356.18,59.996,1459103403,"201051344000469","219011344069620",30.87,12.00,0,336.04,389.24,54.0,50.2,0.442,342793.3,342793.3,24039,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103407,313955.00
03/27/2016 14:30,2,1.693,ACTIVE,212.61,353.17,59.986,1459103403,"201051344000646","219011344069620",30.43,12.00,0,332.43,381.42,52.2,48.5,0.438,346743.9,346743.9,28594,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103408,313956.00
03/27/2016 14:30,2,1.637,ACTIVE,211.25,353.17,60.002,1459103403,"274151322000052","219011344069620",30.51,15.80,0,335.44,370.30,50.6,47.0,0.354,627743.9,627743.9,17471,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103409,313957.00
03/27/2016 14:30,2,1.705,ACTIVE,213.29,354.07,59.991,1459103403,"201051344000585","219011344069620",30.99,12.70,0,334.84,382.33,53.5,49.8,0.433,352260.3,352260.3,28604,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103410,313958.00
03/27/2016 14:30,2,1.674,ACTIVE,212.83,352.27,59.986,1459103403,"201051344001230","219011344069620",30.73,12.30,0,333.33,379.92,52.1,48.4,0.420,350691.6,350691.6,28390,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103411,313959.00
03/27/2016 14:30,2,1.695,ACTIVE,213.74,354.07,59.986,1459103403,"201051344000582","219011344069620",30.45,13.30,0,334.84,382.03,52.3,48.5,0.420,344173.8,344173.8,28575,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103412,313960.00
03/27/2016 14:30,2,1.701,ACTIVE,212.83,352.87,59.991,1459103403,"201051344000955","219011344069620",31.15,12.70,0,332.43,380.52,53.7,49.9,0.442,355301.6,355301.6,28508,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103413,313961.00
03/27/2016 14:30,2,0.963,ACTIVE,211.70,455.37,59.981,1459103403,"274151322000094","219011344069620",42.74,17.80,0,336.04,472.20,41.8,38.4,0.283,503851.7,503851.7,18189,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103414,313962.00
03/27/2016 14:30,2,1.744,ACTIVE,214.19,355.88,59.986,1459103403,"201051344000579","219011344069620",31.21,12.30,0,336.94,388.94,55.1,51.3,0.442,356291.1,356291.1,4106,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103415,313963.00
03/27/2016 14:30,2,1.723,ACTIVE,212.83,351.67,60.039,1459103403,"201051344000890","219011344069620",30.89,13.00,0,334.24,381.12,53.9,50.1,0.424,352655.9,352655.9,28534,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103416,313964.00
03/27/2016 14:30,2,1.711,ACTIVE,213.29,354.07,60.002,1459103403,"201051344000438","219011344069620",31.03,12.70,0,334.24,382.03,53.8,50.0,0.433,354774.8,354774.8,28530,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103417,313965.00
03/27/2016 14:30,2,1.713,ACTIVE,213.06,352.87,59.996,1459103403,"201051344000417","219011344069620",30.61,13.00,0,334.54,381.12,53.1,49.4,0.438,348359.4,348359.4,28685,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103418,313966.00
03/27/2016 14:30,2,1.639,ACTIVE,211.70,352.57,59.975,1459103403,"274151322000083","219011344069620",30.28,16.00,0,335.44,370.30,50.2,46.6,0.349,621917.2,621917.2,17522,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103419,313967.00
03/27/2016 14:30,2,1.721,ACTIVE,212.38,357.08,59.986,1459103403,"274151322000076","219011344069620",31.05,16.00,0,336.64,373.01,54.1,50.3,0.380,662042.6,662042.6,17528,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103420,313968.00
03/27/2016 14:30,2,1.748,ACTIVE,213.51,354.67,59.933,1459103403,"201051344000868","219011344069620",30.65,12.30,0,336.34,386.53,54.3,50.5,0.442,341862.1,341862.1,23774,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103421,313969.00
03/27/2016 14:30,2,1.707,ACTIVE,211.93,351.67,59.991,1459103403,"274151322000095","219011344069620",30.97,16.00,0,335.44,371.51,53.6,49.8,0.362,655472.2,655472.2,17421,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103422,313970.00
03/27/2016 14:30,2,1.746,ACTIVE,213.96,356.48,59.986,1459103403,"201051344000988","219011344069620",30.59,13.00,0,336.34,389.24,54.1,50.3,0.446,339720.4,339720.4,24051,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103422,313971.00
03/27/2016 14:30,2,1.725,ACTIVE,213.06,352.57,59.986,1459103403,"201051344001025","219011344069620",30.71,12.70,0,334.84,382.33,53.7,49.9,0.433,352234.4,352234.4,28588,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103423,313972.00
