ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 14:30,2,1.756,ACTIVE,213.74,355.88,59.991,1459103403,"201051344000458","219011344069620",30.69,15.00,0,337.84,388.34,54.6,50.8,0.464,349779.1,349779.1,23981,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103424,313973.00
03/27/2016 14:30,2,1.766,ACTIVE,214.41,355.28,59.928,1459103403,"201051344000853","219011344069620",30.63,13.70,0,336.64,386.53,54.8,51.0,0.438,348118.7,348118.7,23576,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103425,313974.00
03/27/2016 14:30,2,1.709,ACTIVE,213.29,354.37,59.965,1459103403,"201051344000685","219011344069620",30.95,12.30,0,334.24,381.42,53.5,49.7,0.455,354485.7,354485.7,28405,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103426,313975.00
03/27/2016 14:30,2,1.686,ACTIVE,213.51,354.07,59.986,1459103403,"201051344000917","219011344069620",31.07,13.30,0,333.93,381.42,53.0,49.3,0.438,351624.7,351624.7,28407,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103427,313976.00
03/27/2016 14:30,2,1.707,ACTIVE,213.29,353.47,59.986,1459103403,"201051344001145","219011344069620",30.87,12.00,0,335.14,382.03,53.4,49.6,0.442,356859.3,356859.3,28265,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103428,313977.00
03/27/2016 14:30,2,1.730,ACTIVE,213.51,353.77,59.986,1459103403,"201051344000651","219011344069620",30.73,13.30,0,335.14,383.53,53.9,50.1,0.433,348608.8,348608.8,28636,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103429,313978.00
03/27/2016 14:30,2,1.609,ACTIVE,211.25,356.18,59.970,1459103403,"274151322000088","219011344069620",29.76,16.00,0,335.44,368.80,48.6,45.0,0.331,602848.5,602848.5,17216,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103430,313979.00
03/27/2016 14:30,2,1.135,ACTIVE,212.38,426.51,59.970,1459103403,"274151322000068","219011344069620",39.72,18.00,0,336.94,474.90,45.5,42.0,0.301,504069.4,504069.4,18361,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103431,313980.00
03/27/2016 14:30,2,1.717,ACTIVE,213.06,352.87,59.965,1459103403,"201051344001135","219011344069620",30.95,13.30,0,335.14,381.12,53.8,50.0,0.442,345065.7,345065.7,28597,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103432,313981.00
03/27/2016 14:30,2,1.781,ACTIVE,213.06,354.97,59.981,1459103403,"201051344000594","219011344069620",31.07,12.00,0,335.14,384.13,56.0,52.2,0.451,352122.0,352122.0,24015,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103432,313982.00
03/27/2016 14:30,2,1.752,ACTIVE,213.29,353.47,59.970,1459103403,"201051344001203","219011344069620",30.49,13.70,0,336.04,382.93,54.1,50.3,0.446,351434.8,351434.8,28587,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103433,313983.00
03/27/2016 14:30,2,1.625,ACTIVE,211.70,354.07,59.981,1459103403,"274151322000054","219011344069620",30.24,17.30,0,335.14,369.70,49.7,46.1,0.336,616434.4,616434.4,17243,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103434,313984.00
03/27/2016 14:30,2,1.766,ACTIVE,213.96,354.37,60.018,1459103403,"201051344000867","219011344069620",30.87,14.00,0,335.74,386.23,55.2,51.4,0.442,340952.8,340952.8,24020,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103435,313985.00
03/27/2016 14:30,2,1.732,ACTIVE,213.29,354.07,59.970,1459103403,"201051344001093","219011344069620",31.17,12.70,0,335.14,382.03,54.8,50.9,0.429,350319.0,350319.0,28465,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103436,313986.00
03/27/2016 14:30,2,1.766,ACTIVE,213.74,356.78,59.975,1459103403,"201051344000900","219011344069620",30.59,13.30,0,337.24,388.94,54.8,50.9,0.451,356316.6,356316.6,23421,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103437,313987.00
03/27/2016 14:30,2,1.777,ACTIVE,213.96,355.88,59.970,1459103403,"201051344000648","219011344069620",30.87,12.30,0,336.94,389.24,55.6,51.8,0.451,348988.6,348988.6,23722,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103438,313988.00
03/27/2016 14:30,2,1.787,ACTIVE,213.96,356.18,59.959,1459103403,"201051344000569","219011344069620",30.89,14.00,0,337.54,388.04,55.9,52.0,0.455,357711.8,357711.8,23352,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103439,313989.00
03/27/2016 14:30,2,1.783,ACTIVE,213.96,356.78,59.959,1459103403,"201051344000983","219011344069620",30.87,14.00,0,337.24,388.64,55.8,51.9,0.468,349570.0,349570.0,23820,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103440,313990.00
03/27/2016 14:30,2,1.785,ACTIVE,214.19,356.18,59.970,1459103403,"201051344001158","219011344069620",30.61,12.70,0,337.24,388.94,55.4,51.5,0.455,344941.9,344941.9,24063,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103441,313991.00
03/27/2016 14:30,2,1.787,ACTIVE,214.19,357.68,59.965,1459103403,"201051344000576","219011344069620",30.77,14.00,0,336.94,387.74,55.7,51.9,0.446,350787.0,350787.0,23489,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103442,313992.00
03/27/2016 14:30,2,1.678,ACTIVE,211.70,349.86,59.986,1459103403,"274151322000087","219011344069620",29.52,22.00,0,336.04,368.80,50.1,46.5,0.314,590886.5,590886.5,17310,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459103443,313993.00
03/27/2016 14:45,2,1.371,ACTIVE,213.51,352.27,60.007,1459104303,"201051344000645","219011344069620",30.24,15.00,0,338.44,386.23,42.0,38.6,0.336,350434.1,350434.1,23635,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104304,313994.00
03/27/2016 14:45,2,1.266,ACTIVE,211.48,342.95,59.986,1459104303,"274151322000085","219011344069620",29.66,16.70,0,336.04,367.60,38.0,34.8,0.247,619378.1,619378.1,17257,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104305,313995.00
03/27/2016 14:45,2,1.363,ACTIVE,213.51,352.87,59.922,1459104303,"201051344000633","219011344069620",30.61,12.30,0,337.54,386.53,42.3,38.9,0.345,341346.4,341346.4,24084,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104306,313996.00
03/27/2016 14:45,2,1.359,ACTIVE,213.29,351.67,60.007,1459104303,"201051344000469","219011344069620",30.63,12.00,0,336.94,385.93,42.2,38.8,0.345,342805.6,342805.6,24040,0,0,0,L,1122011218,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104306,313997.00
03/27/2016 14:45,2,1.328,ACTIVE,212.38,348.96,59.981,1459104303,"201051344000646","219011344069620",30.45,12.00,0,332.43,379.02,41.0,37.6,0.340,346755.8,346755.8,28595,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104307,313998.00
03/27/2016 14:45,2,1.291,ACTIVE,211.25,353.47,59.970,1459104303,"274151322000052","219011344069620",30.26,15.50,0,334.84,368.50,39.6,36.3,0.270,627755.4,627755.4,17472,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104308,313999.00
03/27/2016 14:45,2,1.350,ACTIVE,213.06,349.86,59.965,1459104303,"201051344000585","219011344069620",30.67,12.70,0,333.93,380.22,42.0,38.6,0.340,352272.5,352272.5,28605,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104309,314000.00
03/27/2016 14:45,2,1.297,ACTIVE,212.38,347.76,60.002,1459104303,"201051344001230","219011344069620",31.07,12.30,0,333.03,377.22,40.8,37.4,0.323,350703.5,350703.5,28391,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104310,314001.00
03/27/2016 14:45,2,1.316,ACTIVE,213.06,350.17,60.007,1459104303,"201051344000582","219011344069620",30.61,13.00,0,335.44,380.22,40.9,37.5,0.323,344185.7,344185.7,28576,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104311,314002.00
03/27/2016 14:45,2,1.361,ACTIVE,212.16,348.36,59.959,1459104303,"201051344000955","219011344069620",30.47,12.70,0,333.63,378.42,42.0,38.6,0.340,355313.9,355313.9,28509,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104312,314003.00
03/27/2016 14:45,2,0.834,ACTIVE,211.48,429.82,59.965,1459104303,"274151322000094","219011344069620",40.61,18.00,0,333.33,470.39,34.1,31.0,0.225,503861.6,503861.6,18190,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104313,314004.00
03/27/2016 14:45,2,1.387,ACTIVE,213.06,352.27,60.018,1459104303,"201051344000579","219011344069620",30.59,12.30,0,338.14,385.93,43.0,39.5,0.345,356303.6,356303.6,4107,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104314,314005.00
03/27/2016 14:45,2,1.338,ACTIVE,212.38,348.96,60.007,1459104303,"201051344000890","219011344069620",31.07,13.00,0,333.93,379.62,42.1,38.7,0.327,352668.2,352668.2,28535,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104315,314006.00
03/27/2016 14:45,2,1.344,ACTIVE,212.83,349.26,60.012,1459104303,"201051344000438","219011344069620",30.71,12.70,0,335.44,379.62,41.8,38.4,0.331,354787.0,354787.0,28531,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104316,314007.00
03/27/2016 14:45,2,1.336,ACTIVE,212.83,349.86,60.028,1459104303,"201051344000417","219011344069620",30.63,12.70,0,335.44,378.42,41.5,38.1,0.331,348371.5,348371.5,28686,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104317,314008.00
03/27/2016 14:45,2,1.260,ACTIVE,211.25,345.66,59.986,1459104303,"274151322000083","219011344069620",30.38,15.80,0,335.14,368.20,38.8,35.5,0.270,621928.6,621928.6,17523,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104318,314009.00
03/27/2016 14:45,2,1.338,ACTIVE,212.16,351.07,59.991,1459104303,"274151322000076","219011344069620",30.69,15.80,0,336.94,370.90,41.6,38.2,0.301,662054.8,662054.8,17529,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104319,314010.00
03/27/2016 14:45,2,1.355,ACTIVE,213.06,351.37,59.991,1459104303,"201051344000868","219011344069620",30.45,12.00,0,336.64,383.83,41.9,38.5,0.336,341874.4,341874.4,23775,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104320,314011.00
03/27/2016 14:45,2,1.330,ACTIVE,211.48,344.15,60.018,1459104303,"274151322000095","219011344069620",30.45,16.00,0,335.44,369.70,41.1,37.7,0.278,655484.3,655484.3,17422,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104321,314012.00
03/27/2016 14:45,2,1.334,ACTIVE,213.06,352.57,60.034,1459104303,"201051344000988","219011344069620",30.61,12.70,0,337.24,386.83,41.4,38.0,0.340,339732.6,339732.6,24052,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104322,314013.00
03/27/2016 14:45,2,1.330,ACTIVE,212.61,348.66,60.012,1459104303,"201051344001025","219011344069620",30.59,12.70,0,334.54,379.32,41.3,37.9,0.323,352246.5,352246.5,28589,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104322,314014.00
03/27/2016 14:45,2,1.359,ACTIVE,213.29,351.37,60.028,1459104303,"201051344000458","219011344069620",30.43,15.00,0,337.24,386.23,41.9,38.5,0.345,349791.4,349791.4,23982,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104323,314015.00
03/27/2016 14:45,2,1.359,ACTIVE,213.74,352.57,60.023,1459104303,"201051344000853","219011344069620",30.34,13.30,0,335.44,384.43,41.8,38.4,0.336,348131.0,348131.0,23577,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104324,314016.00
03/27/2016 14:45,2,1.330,ACTIVE,212.61,349.26,60.039,1459104303,"201051344000685","219011344069620",30.30,12.00,0,333.93,379.02,40.9,37.5,0.345,354497.8,354497.8,28406,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104325,314017.00
03/27/2016 14:45,2,1.307,ACTIVE,212.83,349.26,60.044,1459104303,"201051344000917","219011344069620",30.69,13.00,0,334.24,379.62,40.5,37.2,0.323,351636.6,351636.6,28408,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104326,314018.00
03/27/2016 14:45,2,1.273,ACTIVE,212.61,349.26,60.023,1459104303,"201051344001145","219011344069620",31.41,12.00,0,334.84,379.32,40.6,37.3,0.323,356871.2,356871.2,28266,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104327,314019.00
03/27/2016 14:45,2,1.330,ACTIVE,212.83,349.86,60.012,1459104303,"201051344000651","219011344069620",30.28,13.70,0,336.04,379.32,40.8,37.4,0.323,348620.8,348620.8,28637,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104328,314020.00
03/27/2016 14:45,2,1.225,ACTIVE,211.03,343.55,60.002,1459104303,"274151322000088","219011344069620",29.38,16.00,0,335.14,367.30,36.5,33.3,0.247,602859.2,602859.2,17217,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104329,314021.00
03/27/2016 14:45,2,0.812,ACTIVE,212.16,437.03,60.023,1459104303,"274151322000068","219011344069620",41.41,18.30,0,335.14,468.59,34.0,30.9,0.217,504079.3,504079.3,18362,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104330,314022.00
03/27/2016 14:45,2,1.316,ACTIVE,212.38,348.06,59.996,1459104303,"201051344001135","219011344069620",30.65,13.30,0,334.54,379.02,40.9,37.5,0.323,345077.7,345077.7,28598,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104331,314023.00
03/27/2016 14:45,2,1.371,ACTIVE,212.61,351.67,60.002,1459104303,"201051344000594","219011344069620",30.47,12.00,0,335.74,382.03,42.3,38.9,0.331,352134.5,352134.5,24016,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104331,314024.00
03/27/2016 14:45,2,1.312,ACTIVE,212.61,348.96,60.018,1459104303,"201051344001203","219011344069620",30.67,13.70,0,335.74,380.22,40.8,37.5,0.331,351446.8,351446.8,28588,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104332,314025.00
03/27/2016 14:45,2,1.230,ACTIVE,211.48,351.97,60.007,1459104303,"274151322000054","219011344069620",29.88,17.00,0,334.54,367.90,37.2,34.0,0.252,616445.3,616445.3,17244,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104333,314026.00
03/27/2016 14:45,2,1.354,ACTIVE,213.29,351.07,60.023,1459104303,"201051344000867","219011344069620",30.22,14.00,0,336.64,382.63,41.4,38.1,0.327,340965.0,340965.0,24021,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104334,314027.00
03/27/2016 14:45,2,1.328,ACTIVE,212.61,349.86,60.023,1459104303,"201051344001093","219011344069620",30.75,12.70,0,335.44,379.02,41.4,38.1,0.323,350331.1,350331.1,28466,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104335,314028.00
03/27/2016 14:45,2,1.311,ACTIVE,213.29,351.67,60.039,1459104303,"201051344000900","219011344069620",30.45,13.00,0,337.24,385.93,40.5,37.1,0.336,356328.6,356328.6,23422,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104336,314029.00
03/27/2016 14:45,2,1.340,ACTIVE,213.51,351.67,60.002,1459104303,"201051344000648","219011344069620",30.59,12.30,0,338.14,386.53,41.5,38.2,0.331,349000.9,349000.9,23723,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104337,314030.00
03/27/2016 14:45,2,1.355,ACTIVE,213.29,351.37,60.002,1459104303,"201051344000569","219011344069620",30.32,13.70,0,337.24,386.23,41.6,38.2,0.331,357724.0,357724.0,23353,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104338,314031.00
03/27/2016 14:45,2,1.338,ACTIVE,213.29,351.67,60.018,1459104303,"201051344000983","219011344069620",30.51,14.00,0,337.84,385.33,41.4,38.0,0.340,349582.2,349582.2,23821,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104339,314032.00
03/27/2016 14:45,2,1.336,ACTIVE,213.51,351.67,60.018,1459104303,"201051344001158","219011344069620",30.08,12.30,0,338.14,386.23,40.8,37.4,0.331,344954.0,344954.0,24064,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104340,314033.00
03/27/2016 14:45,2,1.324,ACTIVE,213.51,353.17,59.996,1459104303,"201051344000576","219011344069620",30.71,14.00,0,337.24,385.93,41.2,37.8,0.327,350799.1,350799.1,23490,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104341,314034.00
03/27/2016 14:45,2,1.240,ACTIVE,211.25,349.56,60.023,1459104303,"274151322000087","219011344069620",29.32,21.80,0,335.14,367.00,36.9,33.7,0.239,590897.4,590897.4,17311,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459104342,314035.00
03/27/2016 15:00,2,1.111,ACTIVE,213.29,349.56,59.917,1459105203,"201051344000645","219011344069620",30.40,14.30,0,336.94,371.21,34.3,31.1,0.261,350442.3,350442.3,23636,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105204,314036.00
03/27/2016 15:00,2,1.027,ACTIVE,211.70,346.26,59.949,1459105203,"274151322000085","219011344069620",29.56,15.80,0,335.14,358.88,30.8,27.8,0.208,619385.4,619385.4,17258,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105205,314037.00
03/27/2016 15:00,2,1.105,ACTIVE,213.29,350.47,59.975,1459105203,"201051344000633","219011344069620",30.85,12.00,0,336.34,372.11,34.5,31.4,0.278,341354.7,341354.7,24085,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105206,314038.00
03/27/2016 15:00,2,1.111,ACTIVE,213.06,349.26,60.002,1459105203,"201051344000469","219011344069620",30.73,11.30,0,335.44,370.30,34.6,31.5,0.274,342813.9,342813.9,24041,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105207,314039.00
03/27/2016 15:00,2,1.092,ACTIVE,212.16,346.86,59.981,1459105203,"201051344000646","219011344069620",30.40,11.00,0,332.43,367.90,33.6,30.5,0.270,346763.9,346763.9,28596,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105208,314040.00
03/27/2016 15:00,2,1.045,ACTIVE,211.03,342.35,59.996,1459105203,"274151322000052","219011344069620",30.26,15.00,0,334.24,359.48,32.0,29.0,0.208,627763.1,627763.1,17473,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105209,314041.00
03/27/2016 15:00,2,1.113,ACTIVE,212.38,346.86,60.007,1459105203,"201051344000585","219011344069620",30.51,11.70,0,334.54,368.20,34.5,31.3,0.265,352280.8,352280.8,28606,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105210,314042.00
03/27/2016 15:00,2,1.061,ACTIVE,212.16,345.66,59.996,1459105203,"201051344001230","219011344069620",30.83,11.30,0,333.33,366.10,33.2,30.1,0.256,350711.5,350711.5,28392,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105211,314043.00
03/27/2016 15:00,2,1.090,ACTIVE,212.83,347.16,60.018,1459105203,"201051344000582","219011344069620",30.22,12.30,0,334.54,367.90,33.4,30.3,0.256,344193.7,344193.7,28577,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105212,314044.00
03/27/2016 15:00,2,1.092,ACTIVE,211.93,345.66,60.012,1459105203,"201051344000955","219011344069620",31.21,12.00,0,333.03,366.70,34.5,31.4,0.265,355322.1,355322.1,28510,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105213,314045.00
03/27/2016 15:00,2,0.688,ACTIVE,211.25,416.59,60.002,1459105203,"274151322000094","219011344069620",39.28,17.30,0,333.63,456.27,27.4,24.6,0.181,503868.1,503868.1,18191,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105214,314046.00
03/27/2016 15:00,2,1.129,ACTIVE,212.83,348.96,59.907,1459105203,"201051344000579","219011344069620",30.81,12.00,0,336.94,370.90,35.3,32.1,0.274,356312.1,356312.1,4108,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105215,314047.00
03/27/2016 15:00,2,1.107,ACTIVE,211.93,345.66,59.986,1459105203,"201051344000890","219011344069620",30.93,12.30,0,333.03,367.00,34.7,31.6,0.261,352676.5,352676.5,28536,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105216,314048.00
03/27/2016 15:00,2,1.078,ACTIVE,212.16,347.46,60.007,1459105203,"201051344000438","219011344069620",31.47,11.70,0,333.33,368.20,34.4,31.3,0.270,354795.3,354795.3,28532,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105217,314049.00
03/27/2016 15:00,2,1.111,ACTIVE,212.38,346.56,60.002,1459105203,"201051344000417","219011344069620",30.45,12.00,0,334.24,366.70,34.3,31.2,0.265,348379.7,348379.7,28687,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105218,314050.00
03/27/2016 15:00,2,1.023,ACTIVE,211.03,349.26,59.996,1459105203,"274151322000083","219011344069620",30.12,15.00,0,335.44,359.18,31.2,28.2,0.217,621936.1,621936.1,17524,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105218,314051.00
03/27/2016 15:00,2,1.078,ACTIVE,211.93,342.95,59.996,1459105203,"274151322000076","219011344069620",30.77,15.00,0,336.34,361.29,33.6,30.5,0.234,662062.9,662062.9,17530,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105219,314052.00
03/27/2016 15:00,2,1.109,ACTIVE,212.61,348.66,59.991,1459105203,"201051344000868","219011344069620",30.51,11.30,0,336.04,369.70,34.4,31.2,0.265,341882.6,341882.6,23776,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105220,314053.00
03/27/2016 15:00,2,1.076,ACTIVE,211.25,344.76,60.023,1459105203,"274151322000095","219011344069620",30.38,15.30,0,335.14,360.08,33.1,30.0,0.225,655492.3,655492.3,17423,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105221,314054.00
03/27/2016 15:00,2,1.100,ACTIVE,212.83,350.47,60.007,1459105203,"201051344000988","219011344069620",30.28,12.70,0,336.04,371.51,33.8,30.7,0.270,339740.7,339740.7,24053,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105222,314055.00
03/27/2016 15:00,2,1.088,ACTIVE,212.16,345.96,59.975,1459105203,"201051344001025","219011344069620",30.71,12.00,0,333.93,367.30,33.9,30.8,0.261,352254.6,352254.6,28590,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105223,314056.00
03/27/2016 15:00,2,1.117,ACTIVE,212.83,348.96,59.991,1459105203,"201051344000458","219011344069620",30.36,14.30,0,336.34,369.70,34.4,31.3,0.278,349799.6,349799.6,23983,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105224,314057.00
03/27/2016 15:00,2,1.117,ACTIVE,213.51,350.47,60.039,1459105203,"201051344000853","219011344069620",30.20,13.00,0,337.84,372.71,34.2,31.1,0.274,348139.2,348139.2,23578,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105225,314058.00
03/27/2016 15:00,2,1.074,ACTIVE,212.61,347.46,60.034,1459105203,"201051344000685","219011344069620",30.73,11.70,0,333.93,368.20,33.5,30.4,0.265,354505.8,354505.8,28407,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105226,314059.00
03/27/2016 15:00,2,1.062,ACTIVE,212.38,346.86,60.012,1459105203,"201051344000917","219011344069620",30.71,12.30,0,333.63,367.00,33.1,30.0,0.261,351644.5,351644.5,28409,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105227,314060.00
03/27/2016 15:00,2,1.061,ACTIVE,212.16,345.96,60.018,1459105203,"201051344001145","219011344069620",30.79,11.00,0,335.14,367.90,33.1,30.1,0.261,356879.2,356879.2,28267,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105227,314061.00
03/27/2016 15:00,2,1.086,ACTIVE,212.38,346.56,59.965,1459105203,"201051344000651","219011344069620",30.45,12.70,0,333.93,367.90,33.5,30.4,0.256,348628.8,348628.8,28638,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105228,314062.00
03/27/2016 15:00,2,0.990,ACTIVE,211.25,346.56,59.975,1459105203,"274151322000088","219011344069620",29.36,15.30,0,334.54,358.58,29.5,26.5,0.194,602866.2,602866.2,17218,0,0,0,L,1151911521,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105229,314063.00
03/27/2016 15:00,2,0.676,ACTIVE,212.16,431.32,60.002,1459105203,"274151322000068","219011344069620",40.69,17.80,0,334.24,453.26,28.0,25.1,0.172,504085.9,504085.9,18363,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105230,314064.00
03/27/2016 15:00,2,1.076,ACTIVE,211.93,345.36,60.018,1459105203,"201051344001135","219011344069620",30.83,12.30,0,333.63,366.40,33.7,30.6,0.261,345085.8,345085.8,28599,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105231,314065.00
03/27/2016 15:00,2,1.107,ACTIVE,212.38,348.36,60.018,1459105203,"201051344000594","219011344069620",30.93,11.30,0,334.84,369.10,34.7,31.6,0.270,352142.9,352142.9,24017,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105232,314066.00
03/27/2016 15:00,2,1.137,ACTIVE,212.38,345.06,60.023,1459105203,"201051344001203","219011344069620",27.00,12.70,0,334.24,367.90,31.6,28.5,0.265,351454.8,351454.8,28589,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105233,314067.00
03/27/2016 15:00,2,1.004,ACTIVE,211.48,342.65,60.012,1459105203,"274151322000054","219011344069620",29.80,16.00,0,334.84,358.88,30.3,27.3,0.190,616452.6,616452.6,17245,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105234,314068.00
03/27/2016 15:00,2,1.100,ACTIVE,213.06,348.96,60.007,1459105203,"201051344000867","219011344069620",30.63,13.30,0,336.64,369.40,34.1,31.0,0.265,340973.2,340973.2,24022,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105235,314069.00
03/27/2016 15:00,2,1.105,ACTIVE,212.38,347.16,60.023,1459105203,"201051344001093","219011344069620",30.45,12.00,0,333.63,366.70,34.1,31.0,0.243,350339.3,350339.3,28467,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105236,314070.00
03/27/2016 15:00,2,1.066,ACTIVE,212.83,349.26,60.012,1459105203,"201051344000900","219011344069620",30.51,12.70,0,336.34,369.40,33.0,29.9,0.265,356336.5,356336.5,23423,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105237,314071.00
03/27/2016 15:00,2,1.109,ACTIVE,213.06,348.66,59.986,1459105203,"201051344000648","219011344069620",30.42,12.00,0,337.54,370.30,34.2,31.1,0.265,349009.1,349009.1,23724,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105238,314072.00
03/27/2016 15:00,2,1.104,ACTIVE,213.06,349.26,60.018,1459105203,"201051344000569","219011344069620",30.63,13.00,0,336.64,370.30,34.2,31.1,0.265,357732.3,357732.3,23354,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105239,314073.00
03/27/2016 15:00,2,1.090,ACTIVE,213.06,348.96,60.018,1459105203,"201051344000983","219011344069620",30.75,13.30,0,336.64,369.70,34.0,30.9,0.274,349590.4,349590.4,23822,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105240,314074.00
03/27/2016 15:00,2,1.094,ACTIVE,213.06,348.96,59.991,1459105203,"201051344001158","219011344069620",30.12,12.00,0,337.24,369.70,33.4,30.3,0.270,344962.0,344962.0,24065,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105241,314075.00
03/27/2016 15:00,2,1.094,ACTIVE,213.51,350.47,60.007,1459105203,"201051344000576","219011344069620",30.47,13.30,0,337.24,372.41,33.8,30.7,0.261,350807.3,350807.3,23491,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105242,314076.00
03/27/2016 15:00,2,1.008,ACTIVE,211.48,343.55,59.975,1459105203,"274151322000087","219011344069620",29.54,20.30,0,335.14,358.58,30.1,27.1,0.186,590904.6,590904.6,17312,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459105242,314077.00
03/27/2016 15:15,2,1.098,ACTIVE,213.29,349.56,59.981,1459106104,"201051344000645","219011344069620",30.53,14.00,0,336.94,365.80,34.0,30.9,0.256,350449.6,350449.6,23637,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106105,314078.00
03/27/2016 15:15,2,1.006,ACTIVE,211.03,347.16,59.954,1459106104,"274151322000085","219011344069620",29.90,15.30,0,336.04,354.97,30.5,27.5,0.199,619391.9,619391.9,17259,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106106,314079.00
03/27/2016 15:15,2,1.104,ACTIVE,213.29,351.37,59.975,1459106104,"201051344000633","219011344069620",30.61,11.70,0,336.34,367.00,34.2,31.1,0.265,341362.0,341362.0,24086,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106107,314080.00
03/27/2016 15:15,2,1.115,ACTIVE,212.83,349.56,60.002,1459106104,"201051344000469","219011344069620",30.32,11.30,0,335.14,364.59,34.3,31.2,0.270,342821.3,342821.3,24042,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106107,314081.00
03/27/2016 15:15,2,1.061,ACTIVE,211.93,347.16,59.986,1459106104,"201051344000646","219011344069620",31.07,10.30,0,332.73,362.79,33.4,30.3,0.256,346771.0,346771.0,28597,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106108,314082.00
03/27/2016 15:15,2,1.051,ACTIVE,210.80,347.76,59.981,1459106104,"274151322000052","219011344069620",29.84,14.70,0,335.44,355.88,31.7,28.7,0.212,627769.9,627769.9,17474,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106109,314083.00
03/27/2016 15:15,2,1.111,ACTIVE,212.38,347.76,59.981,1459106104,"201051344000585","219011344069620",30.38,11.30,0,333.63,361.89,34.2,31.1,0.261,352288.2,352288.2,28607,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106110,314084.00
03/27/2016 15:15,2,1.062,ACTIVE,212.16,345.96,59.996,1459106104,"201051344001230","219011344069620",30.63,11.00,0,332.13,359.78,33.0,30.0,0.261,350718.6,350718.6,28393,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106111,314085.00
03/27/2016 15:15,2,1.068,ACTIVE,212.61,347.76,59.959,1459106104,"201051344000582","219011344069620",30.73,12.00,0,334.24,361.59,33.3,30.2,0.252,344200.8,344200.8,28578,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106112,314086.00
03/27/2016 15:15,2,1.100,ACTIVE,211.70,346.86,59.944,1459106104,"201051344000955","219011344069620",30.91,11.30,0,332.13,362.19,34.5,31.4,0.270,355329.6,355329.6,28511,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106113,314087.00
03/27/2016 15:15,2,0.680,ACTIVE,211.03,420.80,59.975,1459106104,"274151322000094","219011344069620",39.68,17.00,0,333.03,446.95,27.2,24.4,0.181,503873.8,503873.8,18192,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106114,314088.00
03/27/2016 15:15,2,1.121,ACTIVE,212.83,349.86,59.996,1459106104,"201051344000579","219011344069620",30.99,12.00,0,336.34,364.89,35.2,32.1,0.278,356319.7,356319.7,4109,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106115,314089.00
03/27/2016 15:15,2,1.113,ACTIVE,211.93,346.56,59.991,1459106104,"201051344000890","219011344069620",30.69,12.00,0,332.43,361.89,34.6,31.5,0.256,352684.0,352684.0,28537,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106116,314090.00
03/27/2016 15:15,2,1.086,ACTIVE,212.38,347.16,59.928,1459106104,"201051344000438","219011344069620",31.23,11.30,0,332.43,362.19,34.4,31.2,0.270,354802.7,354802.7,28533,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106117,314091.00
03/27/2016 15:15,2,1.096,ACTIVE,212.38,346.86,60.012,1459106104,"201051344000417","219011344069620",30.83,11.30,0,332.73,361.29,34.3,31.1,0.261,348387.1,348387.1,28688,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106118,314092.00
03/27/2016 15:15,2,1.014,ACTIVE,211.03,348.96,60.002,1459106104,"274151322000083","219011344069620",30.36,14.70,0,335.44,355.58,31.2,28.2,0.212,621942.7,621942.7,17525,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106119,314093.00
03/27/2016 15:15,2,1.072,ACTIVE,211.93,348.96,60.002,1459106104,"274151322000076","219011344069620",30.91,14.30,0,336.34,356.78,33.6,30.6,0.234,662070.1,662070.1,17531,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106120,314094.00
03/27/2016 15:15,2,1.127,ACTIVE,212.61,348.96,59.986,1459106104,"201051344000868","219011344069620",30.18,11.30,0,335.14,364.29,34.4,31.3,0.270,341890.0,341890.0,23777,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106121,314095.00
03/27/2016 15:15,2,1.066,ACTIVE,211.03,342.65,59.965,1459106104,"274151322000095","219011344069620",30.63,14.70,0,334.54,356.48,33.1,30.1,0.212,655499.3,655499.3,17424,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106121,314096.00
03/27/2016 15:15,2,1.107,ACTIVE,212.83,351.07,60.007,1459106104,"201051344000988","219011344069620",30.14,12.30,0,335.44,366.10,33.8,30.7,0.270,339747.9,339747.9,24054,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106122,314097.00
03/27/2016 15:15,2,1.092,ACTIVE,212.16,345.96,59.933,1459106104,"201051344001025","219011344069620",30.73,11.30,0,333.03,361.59,34.0,30.9,0.270,352261.9,352261.9,28591,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106123,314098.00
03/27/2016 15:15,2,1.117,ACTIVE,212.83,348.96,60.012,1459106104,"201051344000458","219011344069620",30.51,13.70,0,336.34,364.59,34.6,31.4,0.283,349807.0,349807.0,23984,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106124,314099.00
03/27/2016 15:15,2,1.113,ACTIVE,213.51,350.47,59.954,1459106104,"201051344000853","219011344069620",30.51,12.70,0,336.94,366.40,34.5,31.3,0.274,348146.6,348146.6,23579,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106125,314100.00
03/27/2016 15:15,2,1.082,ACTIVE,212.38,347.46,60.002,1459106104,"201051344000685","219011344069620",30.67,11.00,0,334.54,360.99,33.7,30.6,0.270,354513.0,354513.0,28408,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106126,314101.00
03/27/2016 15:15,2,1.066,ACTIVE,212.38,348.06,59.991,1459106104,"201051344000917","219011344069620",30.83,12.00,0,333.93,361.59,33.3,30.2,0.261,351651.6,351651.6,28410,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106127,314102.00
03/27/2016 15:15,2,1.084,ACTIVE,212.38,347.76,59.965,1459106104,"201051344001145","219011344069620",30.24,10.70,0,333.03,362.49,33.2,30.2,0.256,356886.3,356886.3,28268,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106128,314103.00
03/27/2016 15:15,2,1.098,ACTIVE,212.16,347.16,59.981,1459106104,"201051344000651","219011344069620",30.34,11.70,0,333.93,362.19,33.8,30.7,0.261,348636.0,348636.0,28639,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106129,314104.00
03/27/2016 15:15,2,0.990,ACTIVE,210.80,348.96,59.975,1459106104,"274151322000088","219011344069620",29.62,14.70,0,335.14,354.37,29.7,26.7,0.194,602872.5,602872.5,17219,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106130,314105.00
03/27/2016 15:15,2,0.699,ACTIVE,211.70,422.30,59.996,1459106104,"274151322000068","219011344069620",39.74,17.30,0,333.33,449.05,27.9,25.1,0.186,504091.8,504091.8,18364,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106131,314106.00
03/27/2016 15:15,2,1.084,ACTIVE,211.70,346.26,59.954,1459106104,"201051344001135","219011344069620",30.93,11.70,0,333.33,360.99,34.0,30.9,0.256,345093.1,345093.1,28600,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106131,314107.00
03/27/2016 15:15,2,1.115,ACTIVE,212.38,348.36,59.991,1459106104,"201051344000594","219011344069620",31.05,11.30,0,334.54,363.69,35.1,31.9,0.270,352150.4,352150.4,24018,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106132,314108.00
03/27/2016 15:15,2,1.094,ACTIVE,212.38,346.86,59.933,1459106104,"201051344001203","219011344069620",30.49,12.00,0,331.83,362.49,33.9,30.7,0.261,351462.0,351462.0,28590,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106133,314109.00
03/27/2016 15:15,2,1.006,ACTIVE,211.03,348.36,59.991,1459106104,"274151322000054","219011344069620",30.10,15.50,0,335.14,355.28,30.7,27.7,0.208,616459.1,616459.1,17246,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106134,314110.00
03/27/2016 15:15,2,1.121,ACTIVE,212.83,348.66,59.959,1459106104,"201051344000867","219011344069620",30.47,13.30,0,335.14,364.29,34.6,31.5,0.265,340980.6,340980.6,24023,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106135,314111.00
03/27/2016 15:15,2,1.111,ACTIVE,212.16,347.46,59.954,1459106104,"201051344001093","219011344069620",30.75,11.30,0,333.63,361.29,34.7,31.5,0.256,350346.7,350346.7,28468,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106136,314112.00
03/27/2016 15:15,2,1.080,ACTIVE,212.83,349.56,59.986,1459106104,"201051344000900","219011344069620",30.59,12.70,0,335.74,363.99,33.5,30.4,0.270,356343.6,356343.6,23424,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106137,314113.00
03/27/2016 15:15,2,1.117,ACTIVE,212.83,349.56,59.991,1459106104,"201051344000648","219011344069620",30.61,11.70,0,336.94,365.19,34.7,31.6,0.265,349016.5,349016.5,23725,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106138,314114.00
03/27/2016 15:15,2,1.121,ACTIVE,213.06,349.56,60.002,1459106104,"201051344000569","219011344069620",30.67,13.00,0,335.44,364.59,34.9,31.7,0.270,357739.7,357739.7,23355,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106139,314115.00
