ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 15:15,2,1.098,ACTIVE,213.06,349.86,59.959,1459106104,"201051344000983","219011344069620",31.09,13.30,0,335.14,364.89,34.6,31.5,0.278,349597.8,349597.8,23823,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106140,314116.00
03/27/2016 15:15,2,1.098,ACTIVE,212.83,349.26,59.981,1459106104,"201051344001158","219011344069620",30.53,11.70,0,336.94,364.59,34.0,30.8,0.274,344969.2,344969.2,24066,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106141,314117.00
03/27/2016 15:15,2,1.111,ACTIVE,213.29,351.37,60.012,1459106104,"201051344000576","219011344069620",30.65,13.00,0,336.64,366.10,34.5,31.4,0.270,350814.6,350814.6,23492,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106142,314118.00
03/27/2016 15:15,2,1.025,ACTIVE,211.25,347.46,59.970,1459106104,"274151322000087","219011344069620",29.64,19.30,0,335.44,355.58,30.7,27.7,0.199,590911.1,590911.1,17313,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459106143,314119.00
03/27/2016 15:30,2,1.271,ACTIVE,213.06,351.07,59.981,1459107004,"201051344000645","219011344069620",30.63,13.70,0,336.94,369.70,39.5,36.2,0.305,350457.4,350457.4,23638,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107005,314120.00
03/27/2016 15:30,2,1.178,ACTIVE,211.03,343.55,59.981,1459107004,"274151322000085","219011344069620",29.82,14.70,0,334.84,357.68,35.6,32.4,0.230,619398.9,619398.9,17260,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107006,314121.00
03/27/2016 15:30,2,1.279,ACTIVE,213.06,352.27,60.007,1459107004,"201051344000633","219011344069620",30.51,11.70,0,336.04,370.30,39.6,36.3,0.309,341370.0,341370.0,24087,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107007,314122.00
03/27/2016 15:30,2,1.270,ACTIVE,212.83,351.07,60.023,1459107004,"201051344000469","219011344069620",30.89,11.30,0,336.34,366.70,39.7,36.4,0.318,342829.3,342829.3,24043,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107007,314123.00
03/27/2016 15:30,2,1.236,ACTIVE,211.70,348.36,60.028,1459107004,"201051344000646","219011344069620",30.83,10.30,0,333.63,363.69,38.6,35.4,0.309,346778.7,346778.7,28598,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107008,314124.00
03/27/2016 15:30,2,1.199,ACTIVE,210.35,343.25,60.023,1459107004,"274151322000052","219011344069620",30.43,14.00,0,334.54,358.58,37.0,33.8,0.252,627777.2,627777.2,17475,0,0,0,L,1151911521,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107009,314125.00
03/27/2016 15:30,2,1.262,ACTIVE,212.38,349.26,60.002,1459107004,"201051344000585","219011344069620",30.93,11.00,0,334.24,364.89,39.6,36.3,0.305,352296.1,352296.1,28608,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107010,314126.00
03/27/2016 15:30,2,1.238,ACTIVE,211.93,347.76,59.975,1459107004,"201051344001230","219011344069620",30.63,10.70,0,331.23,362.79,38.5,35.2,0.305,350726.2,350726.2,28394,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107011,314127.00
03/27/2016 15:30,2,1.244,ACTIVE,212.61,349.86,60.012,1459107004,"201051344000582","219011344069620",30.63,11.30,0,335.14,364.89,38.6,35.3,0.305,344208.5,344208.5,28579,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107012,314128.00
03/27/2016 15:30,2,1.260,ACTIVE,211.70,348.36,59.933,1459107004,"201051344000955","219011344069620",31.17,11.00,0,332.73,363.99,39.8,36.5,0.318,355337.5,355337.5,28512,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107013,314129.00
03/27/2016 15:30,2,0.756,ACTIVE,210.80,438.23,60.002,1459107004,"274151322000094","219011344069620",41.49,16.00,0,333.33,449.05,31.6,28.6,0.212,503880.0,503880.0,18193,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107014,314130.00
03/27/2016 15:30,2,1.289,ACTIVE,212.83,351.67,60.012,1459107004,"201051344000579","219011344069620",31.09,12.00,0,336.94,367.60,40.6,37.3,0.318,356327.8,356327.8,4110,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107015,314131.00
03/27/2016 15:30,2,1.279,ACTIVE,211.70,347.16,60.018,1459107004,"201051344000890","219011344069620",30.93,11.70,0,333.03,363.99,40.1,36.8,0.305,352692.0,352692.0,28538,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107016,314132.00
03/27/2016 15:30,2,1.252,ACTIVE,212.16,348.96,59.986,1459107004,"201051344000438","219011344069620",31.33,11.00,0,334.24,364.89,39.7,36.4,0.314,354810.6,354810.6,28534,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107017,314133.00
03/27/2016 15:30,2,1.275,ACTIVE,212.16,348.96,60.023,1459107004,"201051344000417","219011344069620",30.61,11.30,0,333.03,363.69,39.6,36.3,0.318,348395.0,348395.0,28689,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107018,314134.00
03/27/2016 15:30,2,1.189,ACTIVE,210.80,348.06,59.986,1459107004,"274151322000083","219011344069620",30.34,14.00,0,335.44,358.28,36.5,33.3,0.252,621949.9,621949.9,17526,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107018,314135.00
03/27/2016 15:30,2,1.258,ACTIVE,211.25,351.97,59.970,1459107004,"274151322000076","219011344069620",30.97,14.00,0,335.74,359.78,39.4,36.1,0.278,662077.9,662077.9,17532,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107019,314136.00
03/27/2016 15:30,2,1.287,ACTIVE,212.61,350.47,60.007,1459107004,"201051344000868","219011344069620",30.61,11.70,0,335.44,366.40,40.0,36.6,0.314,341897.9,341897.9,23778,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107021,314137.00
03/27/2016 15:30,2,1.250,ACTIVE,210.57,351.67,59.975,1459107004,"274151322000095","219011344069620",30.75,14.00,0,335.14,359.18,38.9,35.6,0.252,655507.0,655507.0,17425,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107022,314138.00
03/27/2016 15:30,2,1.283,ACTIVE,212.83,352.57,59.959,1459107004,"201051344000988","219011344069620",30.42,12.70,0,336.64,370.60,39.6,36.3,0.327,339755.7,339755.7,24055,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107023,314139.00
03/27/2016 15:30,2,1.260,ACTIVE,211.93,347.76,60.012,1459107004,"201051344001025","219011344069620",30.97,11.30,0,333.03,364.59,39.6,36.3,0.305,352269.7,352269.7,28592,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107024,314140.00
03/27/2016 15:30,2,1.283,ACTIVE,212.83,350.47,59.965,1459107004,"201051344000458","219011344069620",30.85,13.70,0,335.44,367.00,40.1,36.8,0.331,349815.0,349815.0,23985,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107025,314141.00
03/27/2016 15:30,2,1.273,ACTIVE,213.51,352.87,60.023,1459107004,"201051344000853","219011344069620",31.05,12.70,0,337.24,370.60,40.1,36.8,0.323,348154.5,348154.5,23580,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107026,314142.00
03/27/2016 15:30,2,1.252,ACTIVE,212.38,348.96,59.991,1459107004,"201051344000685","219011344069620",30.97,10.70,0,333.33,364.59,39.3,36.0,0.323,354520.7,354520.7,28409,0,0,0,L,1122011218,0,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107027,314143.00
03/27/2016 15:30,2,1.244,ACTIVE,212.16,349.56,59.949,1459107004,"201051344000917","219011344069620",30.87,11.70,0,333.93,364.29,38.9,35.6,0.309,351659.3,351659.3,28411,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107028,314144.00
03/27/2016 15:30,2,1.234,ACTIVE,212.38,348.96,60.018,1459107004,"201051344001145","219011344069620",31.11,10.30,0,334.84,364.59,38.9,35.7,0.309,356894.0,356894.0,28269,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107028,314145.00
03/27/2016 15:30,2,1.266,ACTIVE,212.16,348.96,60.002,1459107004,"201051344000651","219011344069620",30.73,11.70,0,334.24,364.59,39.4,36.1,0.314,348643.8,348643.8,28640,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107029,314146.00
03/27/2016 15:30,2,1.154,ACTIVE,210.57,346.26,59.986,1459107004,"274151322000088","219011344069620",30.02,14.00,0,335.14,357.38,35.0,31.9,0.234,602879.3,602879.3,17220,0,0,0,L,1151911521,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107030,314147.00
03/27/2016 15:30,2,0.818,ACTIVE,211.48,432.22,60.018,1459107004,"274151322000068","219011344069620",40.33,16.70,0,333.33,456.87,32.9,29.8,0.203,504098.2,504098.2,18365,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107031,314148.00
03/27/2016 15:30,2,1.264,ACTIVE,211.93,347.76,59.996,1459107004,"201051344001135","219011344069620",30.79,11.30,0,333.33,363.99,39.5,36.2,0.318,345100.8,345100.8,28601,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107032,314149.00
03/27/2016 15:30,2,1.307,ACTIVE,212.38,351.37,59.996,1459107004,"201051344000594","219011344069620",30.87,11.70,0,334.54,367.00,40.9,37.5,0.318,352158.5,352158.5,24019,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107033,314150.00
03/27/2016 15:30,2,1.268,ACTIVE,212.16,348.06,59.975,1459107004,"201051344001203","219011344069620",30.81,11.70,0,334.24,365.80,39.5,36.2,0.323,351469.8,351469.8,28591,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107034,314151.00
03/27/2016 15:30,2,1.182,ACTIVE,210.57,352.57,59.991,1459107004,"274151322000054","219011344069620",30.20,15.30,0,334.84,357.98,36.2,33.0,0.247,616466.1,616466.1,17247,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107035,314152.00
03/27/2016 15:30,2,1.289,ACTIVE,212.83,350.47,59.959,1459107004,"201051344000867","219011344069620",30.87,13.00,0,335.14,366.70,40.3,37.0,0.309,340988.5,340988.5,24024,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107036,314153.00
03/27/2016 15:30,2,1.283,ACTIVE,212.16,349.56,59.917,1459107004,"201051344001093","219011344069620",30.99,11.00,0,334.24,364.59,40.3,37.0,0.305,350354.7,350354.7,28469,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107037,314154.00
03/27/2016 15:30,2,1.248,ACTIVE,212.83,351.97,59.938,1459107004,"201051344000900","219011344069620",31.01,12.30,0,336.04,368.20,39.2,35.9,0.318,356351.3,356351.3,23425,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107037,314155.00
03/27/2016 15:30,2,1.287,ACTIVE,212.83,351.07,59.991,1459107004,"201051344000648","219011344069620",30.93,11.30,0,336.94,370.00,40.3,37.0,0.318,349024.5,349024.5,23726,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107038,314156.00
03/27/2016 15:30,2,1.312,ACTIVE,213.06,351.37,59.986,1459107004,"201051344000569","219011344069620",30.55,12.70,0,336.94,367.90,40.6,37.3,0.323,357747.7,357747.7,23356,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107039,314157.00
03/27/2016 15:30,2,1.307,ACTIVE,213.06,351.37,59.991,1459107004,"201051344000983","219011344069620",30.51,13.00,0,336.64,367.60,40.4,37.1,0.336,349605.7,349605.7,23824,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107040,314158.00
03/27/2016 15:30,2,1.295,ACTIVE,213.06,351.07,59.907,1459107004,"201051344001158","219011344069620",30.30,11.70,0,336.64,367.90,39.8,36.5,0.323,344977.0,344977.0,24067,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107041,314159.00
03/27/2016 15:30,2,1.297,ACTIVE,213.51,351.97,59.959,1459107004,"201051344000576","219011344069620",30.83,13.00,0,337.24,370.90,40.5,37.1,0.314,350822.6,350822.6,23493,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107042,314160.00
03/27/2016 15:30,2,1.201,ACTIVE,211.25,352.57,59.981,1459107004,"274151322000087","219011344069620",29.76,18.70,0,335.14,358.28,36.2,33.0,0.234,590918.1,590918.1,17314,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107043,314161.00
03/27/2016 15:45,2,1.604,ACTIVE,213.74,355.88,60.018,1459107903,"201051344000645","219011344069620",30.45,13.70,0,336.64,379.02,49.5,45.9,0.398,350467.6,350467.6,23639,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107904,314162.00
03/27/2016 15:45,2,1.469,ACTIVE,211.70,352.57,59.975,1459107903,"274151322000085","219011344069620",30.18,14.70,0,336.34,363.69,45.0,41.5,0.296,619408.1,619408.1,17261,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107905,314163.00
03/27/2016 15:45,2,1.580,ACTIVE,213.51,355.28,59.986,1459107903,"201051344000633","219011344069620",30.95,12.00,0,335.74,379.62,49.5,45.9,0.415,341380.2,341380.2,24088,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107906,314164.00
03/27/2016 15:45,2,1.578,ACTIVE,213.51,357.08,59.996,1459107903,"201051344000469","219011344069620",30.95,11.70,0,336.34,379.62,49.5,45.9,0.407,342839.5,342839.5,24044,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107907,314165.00
03/27/2016 15:45,2,1.527,ACTIVE,212.16,351.37,60.018,1459107903,"201051344000646","219011344069620",31.13,10.70,0,333.93,371.81,48.2,44.6,0.393,346788.7,346788.7,28599,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107908,314166.00
03/27/2016 15:45,2,1.504,ACTIVE,211.03,355.58,59.986,1459107903,"274151322000052","219011344069620",30.61,14.00,0,335.44,364.29,46.6,43.0,0.323,627786.7,627786.7,17476,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107908,314167.00
03/27/2016 15:45,2,1.582,ACTIVE,212.83,352.87,59.986,1459107903,"201051344000585","219011344069620",30.77,11.70,0,333.93,372.71,49.3,45.7,0.398,352306.3,352306.3,28609,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107909,314168.00
03/27/2016 15:45,2,1.521,ACTIVE,212.38,351.37,60.018,1459107903,"201051344001230","219011344069620",31.07,11.00,0,333.03,372.41,47.9,44.3,0.384,350736.1,350736.1,28395,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107910,314169.00
03/27/2016 15:45,2,1.527,ACTIVE,213.06,353.47,59.954,1459107903,"201051344000582","219011344069620",31.07,11.30,0,334.84,373.01,48.2,44.6,0.384,344218.5,344218.5,28580,0,0,0,L,1122011218,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107911,314170.00
03/27/2016 15:45,2,1.570,ACTIVE,212.16,350.47,59.991,1459107903,"201051344000955","219011344069620",31.13,11.30,0,332.43,371.51,49.5,45.9,0.402,355347.8,355347.8,28513,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107912,314171.00
03/27/2016 15:45,2,1.006,ACTIVE,211.25,427.41,59.981,1459107903,"274151322000094","219011344069620",39.70,16.30,0,334.54,459.57,40.2,36.9,0.278,503888.2,503888.2,18194,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107913,314172.00
03/27/2016 15:45,2,1.572,ACTIVE,213.51,355.28,60.007,1459107903,"201051344000579","219011344069620",31.45,12.30,0,337.24,379.62,50.1,46.4,0.411,356338.3,356338.3,4111,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107914,314173.00
03/27/2016 15:45,2,1.596,ACTIVE,212.38,351.07,59.991,1459107903,"201051344000890","219011344069620",30.61,11.70,0,333.33,372.41,49.5,45.8,0.384,352702.3,352702.3,28539,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107915,314174.00
03/27/2016 15:45,2,1.561,ACTIVE,212.83,352.57,60.028,1459107903,"201051344000438","219011344069620",31.11,11.00,0,334.24,373.61,49.1,45.5,0.402,354820.8,354820.8,28535,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107916,314175.00
03/27/2016 15:45,2,1.568,ACTIVE,212.61,351.97,59.965,1459107903,"201051344000417","219011344069620",30.69,11.30,0,334.24,371.81,48.9,45.2,0.393,348405.2,348405.2,28690,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107917,314176.00
03/27/2016 15:45,2,1.480,ACTIVE,211.48,351.37,59.981,1459107903,"274151322000083","219011344069620",30.49,14.00,0,335.74,363.99,45.7,42.2,0.309,621959.3,621959.3,17527,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107917,314177.00
03/27/2016 15:45,2,1.557,ACTIVE,212.16,346.26,59.975,1459107903,"274151322000076","219011344069620",31.29,14.00,0,336.64,366.10,49.3,45.7,0.345,662088.0,662088.0,17533,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107918,314178.00
03/27/2016 15:45,2,1.588,ACTIVE,213.29,354.37,59.996,1459107903,"201051344000868","219011344069620",30.63,11.70,0,335.74,376.92,49.3,45.6,0.402,341908.2,341908.2,23779,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107919,314179.00
03/27/2016 15:45,2,1.549,ACTIVE,211.48,345.36,59.944,1459107903,"274151322000095","219011344069620",31.01,14.00,0,334.84,365.80,48.7,45.0,0.323,655517.0,655517.0,17426,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107920,314180.00
03/27/2016 15:45,2,1.588,ACTIVE,213.29,356.18,59.975,1459107903,"201051344000988","219011344069620",30.38,13.00,0,336.34,380.22,48.9,45.3,0.407,339765.9,339765.9,24056,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107921,314181.00
03/27/2016 15:45,2,1.568,ACTIVE,212.61,351.37,60.018,1459107903,"201051344001025","219011344069620",30.65,11.30,0,333.33,373.01,48.8,45.1,0.384,352279.9,352279.9,28593,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107922,314182.00
03/27/2016 15:45,2,1.582,ACTIVE,213.29,354.07,59.975,1459107903,"201051344000458","219011344069620",30.73,14.00,0,336.04,379.02,49.3,45.6,0.415,349825.2,349825.2,23986,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107923,314183.00
03/27/2016 15:45,2,1.576,ACTIVE,213.96,356.78,59.996,1459107903,"201051344000853","219011344069620",30.83,13.00,0,336.94,379.32,49.3,45.6,0.393,348164.8,348164.8,23581,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107924,314184.00
03/27/2016 15:45,2,1.543,ACTIVE,212.83,352.87,59.959,1459107903,"201051344000685","219011344069620",30.99,10.70,0,332.73,372.41,48.4,44.8,0.415,354530.8,354530.8,28410,0,0,0,L,1122011218,0,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107925,314185.00
03/27/2016 15:45,2,1.516,ACTIVE,212.83,352.27,60.049,1459107903,"201051344000917","219011344069620",31.05,11.30,0,333.03,372.41,47.6,44.1,0.380,351669.3,351669.3,28412,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107926,314186.00
03/27/2016 15:45,2,1.527,ACTIVE,212.61,351.97,60.018,1459107903,"201051344001145","219011344069620",30.85,10.30,0,334.24,372.41,47.8,44.2,0.393,356903.9,356903.9,28270,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107927,314187.00
03/27/2016 15:45,2,1.561,ACTIVE,212.83,352.27,59.981,1459107903,"201051344000651","219011344069620",30.61,11.30,0,335.44,373.31,48.4,44.8,0.389,348653.9,348653.9,28641,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107928,314188.00
03/27/2016 15:45,2,1.436,ACTIVE,211.48,344.15,59.975,1459107903,"274151322000088","219011344069620",29.98,14.00,0,335.14,363.09,43.6,40.2,0.278,602888.3,602888.3,17221,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107928,314189.00
03/27/2016 15:45,2,0.971,ACTIVE,212.38,436.73,59.975,1459107903,"274151322000068","219011344069620",41.25,16.70,0,334.84,464.08,40.2,36.8,0.256,504106.6,504106.6,18366,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107929,314190.00
03/27/2016 15:45,2,1.531,ACTIVE,212.61,351.07,60.007,1459107903,"201051344001135","219011344069620",31.07,11.70,0,333.93,371.81,48.2,44.6,0.389,345110.9,345110.9,28602,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107930,314191.00
03/27/2016 15:45,2,1.604,ACTIVE,212.83,354.37,59.981,1459107903,"201051344000594","219011344069620",30.67,12.00,0,334.84,376.01,49.8,46.2,0.389,352168.9,352168.9,24020,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107931,314192.00
03/27/2016 15:45,2,1.543,ACTIVE,212.83,351.67,60.023,1459107903,"201051344001203","219011344069620",30.95,11.70,0,334.24,373.61,48.4,44.8,0.402,351479.9,351479.9,28592,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107932,314193.00
03/27/2016 15:45,2,1.461,ACTIVE,211.25,354.37,59.981,1459107903,"274151322000054","219011344069620",30.10,15.00,0,335.44,363.69,44.6,41.1,0.301,616475.3,616475.3,17248,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107933,314194.00
03/27/2016 15:45,2,1.584,ACTIVE,213.51,353.77,60.034,1459107903,"201051344000867","219011344069620",30.61,13.30,0,336.34,377.22,49.1,45.5,0.398,340998.8,340998.8,24025,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107934,314195.00
03/27/2016 15:45,2,1.551,ACTIVE,212.61,352.27,59.996,1459107903,"201051344001093","219011344069620",31.03,11.00,0,334.84,372.11,48.7,45.1,0.384,350365.0,350365.0,28470,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107935,314196.00
03/27/2016 15:45,2,1.551,ACTIVE,213.29,355.28,60.012,1459107903,"201051344000900","219011344069620",30.71,12.70,0,336.04,379.02,48.3,44.7,0.389,356361.4,356361.4,23426,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107936,314197.00
03/27/2016 15:45,2,1.576,ACTIVE,213.51,355.88,59.991,1459107903,"201051344000648","219011344069620",30.69,11.70,0,337.24,378.72,49.0,45.4,0.398,349034.8,349034.8,23727,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107937,314198.00
03/27/2016 15:45,2,1.586,ACTIVE,213.51,355.58,60.002,1459107903,"201051344000569","219011344069620",30.71,13.00,0,337.24,378.72,49.4,45.7,0.402,357758.1,357758.1,23357,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107938,314199.00
03/27/2016 15:45,2,1.580,ACTIVE,213.51,354.97,59.996,1459107903,"201051344000983","219011344069620",30.57,13.70,0,335.74,377.52,49.0,45.4,0.407,349616.0,349616.0,23825,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107939,314200.00
03/27/2016 15:45,2,1.561,ACTIVE,213.74,355.58,59.975,1459107903,"201051344001158","219011344069620",30.61,12.00,0,336.94,379.02,48.4,44.8,0.398,344987.2,344987.2,24068,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107939,314201.00
03/27/2016 15:45,2,1.578,ACTIVE,213.96,357.08,60.012,1459107903,"201051344000576","219011344069620",30.63,13.00,0,336.64,379.02,49.0,45.3,0.393,350832.9,350832.9,23494,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107940,314202.00
03/27/2016 15:45,2,1.449,ACTIVE,211.25,344.76,60.007,1459107903,"274151322000087","219011344069620",30.18,18.70,0,335.14,363.39,44.2,40.7,0.292,590927.3,590927.3,17315,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459107942,314203.00
03/27/2016 16:00,2,1.910,ACTIVE,214.19,358.28,60.023,1459108805,"201051344000645","219011344069620",30.53,13.70,0,338.14,385.03,59.1,55.1,0.460,350480.0,350480.0,23640,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108807,314204.00
03/27/2016 16:00,2,1.746,ACTIVE,211.70,357.08,60.087,1459108805,"274151322000085","219011344069620",30.36,14.30,0,336.04,367.00,53.8,50.0,0.362,619419.3,619419.3,17262,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108807,314205.00
03/27/2016 16:00,2,1.902,ACTIVE,213.96,359.78,60.012,1459108805,"201051344000633","219011344069620",30.71,12.30,0,336.04,384.73,59.1,55.2,0.495,341392.6,341392.6,24089,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108808,314206.00
03/27/2016 16:00,2,1.906,ACTIVE,213.96,358.58,60.002,1459108805,"201051344000469","219011344069620",30.69,12.00,0,336.64,384.73,59.3,55.3,0.504,342851.9,342851.9,24045,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108809,314207.00
03/27/2016 16:00,2,1.846,ACTIVE,212.83,356.18,59.954,1459108805,"201051344000646","219011344069620",30.95,10.70,0,334.54,378.12,57.9,53.9,0.482,346800.8,346800.8,28600,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108810,314208.00
03/27/2016 16:00,2,1.783,ACTIVE,211.48,352.87,59.996,1459108805,"274151322000052","219011344069620",30.93,14.00,0,336.04,368.20,55.9,52.0,0.398,627798.4,627798.4,17477,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108811,314209.00
03/27/2016 16:00,2,1.887,ACTIVE,213.29,357.38,60.028,1459108805,"201051344000585","219011344069620",30.97,11.70,0,335.44,379.32,59.2,55.2,0.482,352318.6,352318.6,28610,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108812,314210.00
03/27/2016 16:00,2,1.822,ACTIVE,212.83,354.07,60.028,1459108805,"201051344001230","219011344069620",31.11,10.70,0,333.33,376.62,57.4,53.5,0.464,350748.1,350748.1,28396,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108813,314211.00
03/27/2016 16:00,2,1.822,ACTIVE,213.74,356.78,60.039,1459108805,"201051344000582","219011344069620",31.33,11.00,0,335.44,379.02,57.8,53.9,0.464,344230.5,344230.5,28581,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108814,314212.00
03/27/2016 16:00,2,1.883,ACTIVE,212.38,354.97,60.034,1459108805,"201051344000955","219011344069620",31.13,11.00,0,334.24,378.72,59.4,55.4,0.486,355360.2,355360.2,28514,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108815,314213.00
03/27/2016 16:00,2,1.119,ACTIVE,211.48,450.86,59.996,1459108805,"274151322000094","219011344069620",42.64,16.00,0,336.64,472.20,48.3,44.7,0.327,503898.2,503898.2,18195,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108816,314214.00
03/27/2016 16:00,2,1.914,ACTIVE,213.96,357.98,59.975,1459108805,"201051344000579","219011344069620",31.13,12.70,0,336.94,385.33,60.4,56.4,0.486,356350.9,356350.9,4112,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108817,314215.00
03/27/2016 16:00,2,1.898,ACTIVE,212.83,354.67,60.055,1459108805,"201051344000890","219011344069620",30.99,11.70,0,333.03,378.42,59.6,55.6,0.468,352714.7,352714.7,28540,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108818,314216.00
03/27/2016 16:00,2,1.871,ACTIVE,213.06,356.48,60.028,1459108805,"201051344000438","219011344069620",31.33,11.00,0,335.14,379.32,59.4,55.4,0.491,354833.2,354833.2,28536,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108819,314217.00
03/27/2016 16:00,2,1.869,ACTIVE,213.06,356.48,59.965,1459108805,"201051344000417","219011344069620",31.05,11.30,0,334.24,378.12,58.9,54.9,0.477,348417.4,348417.4,28691,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108820,314218.00
03/27/2016 16:00,2,1.773,ACTIVE,211.25,358.28,60.023,1459108805,"274151322000083","219011344069620",30.93,14.00,0,333.93,368.80,55.5,51.7,0.398,621970.8,621970.8,17528,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108821,314219.00
03/27/2016 16:00,2,1.873,ACTIVE,211.93,355.88,60.012,1459108805,"274151322000076","219011344069620",31.65,14.30,0,337.54,372.71,60.0,56.0,0.429,662100.5,662100.5,17534,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108822,314220.00
03/27/2016 16:00,2,1.924,ACTIVE,213.51,357.68,60.018,1459108805,"201051344000868","219011344069620",30.71,12.00,0,336.04,384.13,59.9,55.9,0.486,341920.6,341920.6,23780,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108823,314221.00
03/27/2016 16:00,2,1.877,ACTIVE,211.48,358.58,59.991,1459108805,"274151322000095","219011344069620",31.27,14.00,0,335.44,369.70,59.4,55.4,0.393,655529.4,655529.4,17427,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108823,314222.00
03/27/2016 16:00,2,1.932,ACTIVE,213.96,359.78,59.965,1459108805,"201051344000988","219011344069620",30.49,13.30,0,336.34,385.63,59.7,55.7,0.499,339778.3,339778.3,24057,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108824,314223.00
03/27/2016 16:00,2,1.883,ACTIVE,213.29,355.88,59.949,1459108805,"201051344001025","219011344069620",31.13,11.30,0,335.14,379.62,59.4,55.4,0.482,352292.2,352292.2,28594,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108825,314224.00
03/27/2016 16:00,2,1.934,ACTIVE,213.96,358.88,60.023,1459108805,"201051344000458","219011344069620",30.61,14.30,0,337.84,384.43,60.0,56.0,0.495,349837.7,349837.7,23987,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108826,314225.00
03/27/2016 16:00,2,1.930,ACTIVE,214.41,358.58,59.996,1459108805,"201051344000853","219011344069620",30.71,13.30,0,335.44,383.53,60.1,56.1,0.499,348177.3,348177.3,23582,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108827,314226.00
03/27/2016 16:00,2,1.871,ACTIVE,213.29,356.48,59.965,1459108805,"201051344000685","219011344069620",31.15,10.70,0,334.84,379.02,59.1,55.1,0.499,354543.0,354543.0,28411,0,0,0,L,1122011218,0,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108828,314227.00
03/27/2016 16:00,2,1.842,ACTIVE,213.51,356.48,59.991,1459108805,"201051344000917","219011344069620",31.15,11.70,0,334.84,378.72,58.1,54.2,0.473,351681.3,351681.3,28413,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108829,314228.00
03/27/2016 16:00,2,1.852,ACTIVE,213.06,356.18,60.034,1459108805,"201051344001145","219011344069620",31.05,10.00,0,335.14,379.32,58.2,54.3,0.486,356916.0,356916.0,28271,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108830,314229.00
03/27/2016 16:00,2,1.879,ACTIVE,213.29,356.18,60.039,1459108805,"201051344000651","219011344069620",31.11,11.70,0,335.74,382.93,59.2,55.2,0.477,348666.2,348666.2,28642,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108831,314230.00
03/27/2016 16:00,2,1.756,ACTIVE,211.25,358.58,59.991,1459108805,"274151322000088","219011344069620",30.14,14.00,0,334.54,367.60,53.6,49.8,0.362,602899.3,602899.3,17222,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108832,314231.00
03/27/2016 16:00,2,1.209,ACTIVE,212.38,436.43,60.007,1459108805,"274151322000068","219011344069620",40.99,16.70,0,337.24,470.99,50.3,46.6,0.331,504116.8,504116.8,18367,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108833,314232.00
03/27/2016 16:00,2,1.883,ACTIVE,212.83,355.58,59.986,1459108805,"201051344001135","219011344069620",30.95,11.70,0,334.84,378.72,59.1,55.1,0.482,345123.1,345123.1,28603,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108833,314233.00
03/27/2016 16:00,2,1.939,ACTIVE,213.29,357.38,59.986,1459108805,"201051344000594","219011344069620",31.13,12.30,0,335.74,384.43,61.1,57.1,0.495,352181.6,352181.6,24021,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108834,314234.00
03/27/2016 16:00,2,1.883,ACTIVE,213.29,356.78,60.044,1459108805,"201051344001203","219011344069620",31.07,11.70,0,336.34,382.33,59.3,55.3,0.491,351492.2,351492.2,28593,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108835,314235.00
03/27/2016 16:00,2,1.775,ACTIVE,211.48,357.38,60.018,1459108805,"274151322000054","219011344069620",30.47,15.00,0,335.14,368.20,54.8,50.9,0.367,616486.6,616486.6,17249,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108836,314236.00
03/27/2016 16:00,2,1.912,ACTIVE,213.74,358.28,59.949,1459108805,"201051344000867","219011344069620",31.03,13.70,0,336.34,385.03,60.1,56.1,0.491,341011.3,341011.3,24026,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108837,314237.00
03/27/2016 16:00,2,1.889,ACTIVE,213.06,356.48,59.922,1459108805,"201051344001093","219011344069620",31.03,11.00,0,336.04,379.32,59.4,55.4,0.468,350377.3,350377.3,28471,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108838,314238.00
03/27/2016 16:00,2,1.885,ACTIVE,213.51,357.08,60.034,1459108805,"201051344000900","219011344069620",31.13,12.70,0,337.24,386.53,59.4,55.4,0.504,356373.7,356373.7,23427,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108839,314239.00
03/27/2016 16:00,2,1.910,ACTIVE,213.96,357.38,60.028,1459108805,"201051344000648","219011344069620",31.09,12.00,0,337.84,385.33,60.2,56.2,0.482,349047.3,349047.3,23728,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108840,314240.00
03/27/2016 16:00,2,1.936,ACTIVE,213.74,356.78,60.012,1459108805,"201051344000569","219011344069620",30.81,13.30,0,337.84,385.03,60.4,56.4,0.504,357770.6,357770.6,23358,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108841,314241.00
03/27/2016 16:00,2,1.904,ACTIVE,213.74,357.38,60.012,1459108805,"201051344000983","219011344069620",31.19,13.70,0,338.14,385.63,60.2,56.2,0.508,349628.5,349628.5,23826,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108842,314242.00
03/27/2016 16:00,2,1.938,ACTIVE,213.96,358.28,60.034,1459108805,"201051344001158","219011344069620",30.36,12.30,0,337.24,385.33,59.6,55.6,0.513,344999.5,344999.5,24069,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108843,314243.00
03/27/2016 16:00,2,1.922,ACTIVE,214.19,359.78,59.965,1459108805,"201051344000576","219011344069620",30.95,13.30,0,336.04,384.43,60.3,56.2,0.499,350845.4,350845.4,23495,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108844,314244.00
03/27/2016 16:00,2,1.771,ACTIVE,211.48,350.17,60.002,1459108805,"274151322000087","219011344069620",30.40,18.70,0,334.54,367.60,54.5,50.7,0.362,590938.6,590938.6,17316,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459108845,314245.00
03/27/2016 16:15,2,1.488,ACTIVE,213.96,354.07,59.981,1459109704,"201051344000645","219011344069620",30.65,14.00,0,337.54,385.33,46.2,42.7,0.380,350491.8,350491.8,23641,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109705,314246.00
03/27/2016 16:15,2,1.381,ACTIVE,211.70,354.67,59.975,1459109704,"274151322000085","219011344069620",29.96,14.00,0,335.44,368.80,41.9,38.5,0.283,619430.0,619430.0,17263,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109706,314247.00
03/27/2016 16:15,2,1.490,ACTIVE,213.74,354.97,60.002,1459109704,"201051344000633","219011344069620",30.69,12.00,0,335.74,386.83,46.4,42.8,0.389,341404.4,341404.4,24090,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109707,314248.00
03/27/2016 16:15,2,1.504,ACTIVE,213.74,354.07,59.975,1459109704,"201051344000469","219011344069620",30.45,11.70,0,336.34,386.53,46.4,42.8,0.376,342863.8,342863.8,24046,0,0,0,L,1122011218,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109708,314249.00
03/27/2016 16:15,2,1.434,ACTIVE,212.61,351.97,59.970,1459109704,"201051344000646","219011344069620",31.11,10.70,0,334.84,379.92,45.2,41.7,0.362,346812.3,346812.3,28601,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109709,314250.00
03/27/2016 16:15,2,1.410,ACTIVE,211.48,353.77,59.981,1459109704,"274151322000052","219011344069620",30.45,13.70,0,335.14,369.40,43.5,40.1,0.305,627809.5,627809.5,17478,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109710,314251.00
03/27/2016 16:15,2,1.479,ACTIVE,213.06,353.17,59.981,1459109704,"201051344000585","219011344069620",30.79,11.30,0,336.94,382.93,46.2,42.7,0.371,352330.4,352330.4,28611,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109711,314252.00
03/27/2016 16:15,2,1.420,ACTIVE,212.61,350.77,59.986,1459109704,"201051344001230","219011344069620",31.13,10.70,0,334.84,378.42,44.7,41.3,0.354,350759.5,350759.5,28397,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109712,314253.00
03/27/2016 16:15,2,1.434,ACTIVE,213.29,352.27,59.944,1459109704,"201051344000582","219011344069620",31.03,11.00,0,336.04,382.33,45.0,41.6,0.358,344242.0,344242.0,28582,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109712,314254.00
03/27/2016 16:15,2,1.465,ACTIVE,212.38,350.77,59.996,1459109704,"201051344000955","219011344069620",31.25,11.00,0,334.84,379.92,46.4,42.8,0.376,355372.0,355372.0,28515,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109713,314255.00
03/27/2016 16:15,2,0.857,ACTIVE,211.93,449.95,59.991,1459109704,"274151322000094","219011344069620",42.14,15.50,0,337.24,470.09,37.0,33.8,0.261,503907.8,503907.8,18196,0,0,0,L,1151911521,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109714,314256.00
03/27/2016 16:15,2,1.512,ACTIVE,213.74,353.77,59.959,1459109704,"201051344000579","219011344069620",30.73,12.30,0,337.24,386.53,47.1,43.5,0.376,356362.9,356362.9,4113,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109715,314257.00
03/27/2016 16:15,2,1.484,ACTIVE,212.61,350.77,59.991,1459109704,"201051344000890","219011344069620",30.89,11.30,0,335.44,380.22,46.5,43.0,0.358,352726.6,352726.6,28541,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109716,314258.00
