ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 16:15,2,1.451,ACTIVE,213.06,351.97,59.996,1459109704,"201051344000438","219011344069620",31.45,11.00,0,336.64,381.73,46.2,42.7,0.371,354844.9,354844.9,28537,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109717,314259.00
03/27/2016 16:15,2,1.477,ACTIVE,212.83,351.37,60.002,1459109704,"201051344000417","219011344069620",30.63,11.30,0,334.84,379.32,45.8,42.3,0.371,348429.1,348429.1,28692,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109718,314260.00
03/27/2016 16:15,2,1.381,ACTIVE,211.48,345.96,59.991,1459109704,"274151322000083","219011344069620",30.57,14.00,0,334.84,369.10,42.8,39.3,0.301,621981.7,621981.7,17529,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109719,314261.00
03/27/2016 16:15,2,1.461,ACTIVE,212.38,350.47,59.986,1459109704,"274151322000076","219011344069620",31.17,13.70,0,337.24,372.71,46.1,42.6,0.323,662112.4,662112.4,17535,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109720,314262.00
03/27/2016 16:15,2,1.494,ACTIVE,213.29,353.47,59.965,1459109704,"201051344000868","219011344069620",30.53,12.00,0,337.54,385.33,46.2,42.7,0.362,341932.4,341932.4,23781,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109721,314263.00
03/27/2016 16:15,2,1.463,ACTIVE,211.48,346.56,60.012,1459109704,"274151322000095","219011344069620",30.69,13.70,0,334.54,370.30,45.5,42.0,0.305,655541.1,655541.1,17428,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109722,314264.00
03/27/2016 16:15,2,1.482,ACTIVE,213.51,355.28,59.991,1459109704,"201051344000988","219011344069620",30.49,12.70,0,335.74,387.74,45.8,42.3,0.380,339790.0,339790.0,24058,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109723,314265.00
03/27/2016 16:15,2,1.461,ACTIVE,212.83,351.37,60.002,1459109704,"201051344001025","219011344069620",30.89,11.30,0,336.04,380.52,45.8,42.2,0.358,352303.8,352303.8,28595,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109723,314266.00
03/27/2016 16:15,2,1.490,ACTIVE,213.51,353.17,59.991,1459109704,"201051344000458","219011344069620",30.59,14.30,0,336.94,386.23,46.2,42.7,0.384,349849.5,349849.5,23988,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109724,314267.00
03/27/2016 16:15,2,1.496,ACTIVE,214.19,355.88,59.996,1459109704,"201051344000853","219011344069620",30.38,13.30,0,337.54,385.63,46.0,42.5,0.367,348189.0,348189.0,23583,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109725,314268.00
03/27/2016 16:15,2,1.451,ACTIVE,213.06,352.27,59.991,1459109704,"201051344000685","219011344069620",30.85,10.30,0,334.24,380.52,45.4,41.9,0.384,354554.6,354554.6,28412,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109726,314269.00
03/27/2016 16:15,2,1.426,ACTIVE,212.83,351.67,59.938,1459109704,"201051344000917","219011344069620",30.93,11.30,0,335.74,382.03,44.7,41.2,0.362,351692.7,351692.7,28414,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109727,314270.00
03/27/2016 16:15,2,1.430,ACTIVE,212.83,351.67,59.996,1459109704,"201051344001145","219011344069620",30.87,10.00,0,336.04,380.82,44.8,41.3,0.362,356927.4,356927.4,28272,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109728,314271.00
03/27/2016 16:15,2,1.459,ACTIVE,213.06,351.97,59.996,1459109704,"201051344000651","219011344069620",30.65,11.30,0,336.64,383.23,45.4,41.8,0.358,348677.7,348677.7,28643,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109729,314272.00
03/27/2016 16:15,2,1.340,ACTIVE,211.48,344.76,60.002,1459109704,"274151322000088","219011344069620",29.92,13.30,0,335.44,367.90,40.6,37.2,0.261,602909.7,602909.7,17223,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109730,314273.00
03/27/2016 16:15,2,0.859,ACTIVE,212.38,453.56,59.996,1459109704,"274151322000068","219011344069620",42.62,16.30,0,337.54,468.89,37.5,34.2,0.239,504126.4,504126.4,18368,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109731,314274.00
03/27/2016 16:15,2,1.447,ACTIVE,212.61,350.47,59.944,1459109704,"201051344001135","219011344069620",30.81,11.30,0,336.04,380.52,45.1,41.7,0.362,345134.7,345134.7,28604,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109732,314275.00
03/27/2016 16:15,2,1.494,ACTIVE,213.06,352.57,59.991,1459109704,"201051344000594","219011344069620",30.79,12.00,0,336.04,385.33,46.6,43.1,0.371,352193.5,352193.5,24022,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109733,314276.00
03/27/2016 16:15,2,1.447,ACTIVE,212.83,351.37,59.986,1459109704,"201051344001203","219011344069620",30.89,11.70,0,336.34,382.63,45.3,41.8,0.362,351503.8,351503.8,28594,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109734,314277.00
03/27/2016 16:15,2,1.352,ACTIVE,211.48,345.36,60.007,1459109704,"274151322000054","219011344069620",30.34,14.70,0,334.84,368.80,41.5,38.1,0.274,616497.2,616497.2,17250,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109735,314278.00
03/27/2016 16:15,2,1.488,ACTIVE,213.74,352.87,60.002,1459109704,"201051344000867","219011344069620",30.43,13.70,0,337.24,384.73,45.9,42.4,0.362,341023.0,341023.0,24027,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109736,314279.00
03/27/2016 16:15,2,1.467,ACTIVE,212.83,351.37,60.002,1459109704,"201051344001093","219011344069620",30.57,11.00,0,336.64,382.33,45.5,42.0,0.349,350388.9,350388.9,28472,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109737,314280.00
03/27/2016 16:15,2,1.447,ACTIVE,213.29,354.07,59.959,1459109704,"201051344000900","219011344069620",30.61,12.70,0,337.24,386.23,44.9,41.4,0.367,356385.2,356385.2,23428,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109738,314281.00
03/27/2016 16:15,2,1.473,ACTIVE,213.74,353.77,60.007,1459109704,"201051344000648","219011344069620",30.65,12.00,0,337.24,387.14,45.8,42.2,0.367,349059.0,349059.0,23729,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109738,314282.00
03/27/2016 16:15,2,1.467,ACTIVE,213.51,353.17,60.018,1459109704,"201051344000569","219011344069620",30.91,13.30,0,337.84,385.93,46.0,42.4,0.362,357782.4,357782.4,23359,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109739,314283.00
03/27/2016 16:15,2,1.477,ACTIVE,213.51,353.47,60.002,1459109704,"201051344000983","219011344069620",30.51,13.70,0,336.94,387.44,45.7,42.2,0.376,349640.2,349640.2,23827,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109740,314284.00
03/27/2016 16:15,2,1.463,ACTIVE,213.74,353.77,60.034,1459109704,"201051344001158","219011344069620",30.45,12.00,0,337.24,385.63,45.1,41.7,0.367,345011.0,345011.0,24070,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109741,314285.00
03/27/2016 16:15,2,1.459,ACTIVE,213.96,354.97,59.996,1459109704,"201051344000576","219011344069620",30.79,13.30,0,334.54,386.83,45.5,42.0,0.358,350857.0,350857.0,23496,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109742,314286.00
03/27/2016 16:15,2,1.363,ACTIVE,211.70,352.57,59.991,1459109704,"274151322000087","219011344069620",29.82,18.00,0,335.14,367.60,41.1,37.8,0.252,590949.1,590949.1,17317,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459109743,314287.00
03/27/2016 16:30,2,0.980,ACTIVE,213.29,348.06,59.981,1459110603,"201051344000645","219011344069620",30.61,13.70,0,338.44,377.22,30.5,27.5,0.225,350500.0,350500.0,23642,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110604,314288.00
03/27/2016 16:30,2,0.902,ACTIVE,211.25,346.86,59.970,1459110603,"274151322000085","219011344069620",29.58,13.30,0,336.34,361.59,27.1,24.2,0.172,619437.4,619437.4,17264,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110605,314289.00
03/27/2016 16:30,2,0.979,ACTIVE,213.29,349.26,59.970,1459110603,"201051344000633","219011344069620",30.93,12.00,0,337.24,377.52,30.7,27.7,0.234,341412.7,341412.7,24091,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110606,314290.00
03/27/2016 16:30,2,0.996,ACTIVE,213.06,348.06,59.975,1459110603,"201051344000469","219011344069620",30.53,11.00,0,336.64,374.21,30.8,27.8,0.239,342872.0,342872.0,24047,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110606,314291.00
03/27/2016 16:30,2,0.957,ACTIVE,211.93,345.36,59.938,1459110603,"201051344000646","219011344069620",31.01,10.00,0,334.54,371.21,30.1,27.1,0.230,346820.3,346820.3,28602,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110607,314292.00
03/27/2016 16:30,2,0.918,ACTIVE,210.80,343.25,59.965,1459110603,"274151322000052","219011344069620",30.45,13.00,0,335.44,362.19,28.3,25.4,0.194,627817.2,627817.2,17479,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110608,314293.00
03/27/2016 16:30,2,0.990,ACTIVE,212.61,346.56,59.949,1459110603,"201051344000585","219011344069620",30.69,11.00,0,335.44,371.81,30.8,27.8,0.230,352338.6,352338.6,28612,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110609,314294.00
03/27/2016 16:30,2,0.955,ACTIVE,212.16,345.36,59.949,1459110603,"201051344001230","219011344069620",30.28,10.30,0,333.93,369.40,29.4,26.4,0.221,350767.4,350767.4,28398,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110610,314295.00
03/27/2016 16:30,2,0.973,ACTIVE,213.06,346.56,59.981,1459110603,"201051344000582","219011344069620",30.38,10.30,0,336.34,371.51,29.9,27.0,0.221,344250.0,344250.0,28583,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110611,314296.00
03/27/2016 16:30,2,0.980,ACTIVE,211.93,345.36,59.970,1459110603,"201051344000955","219011344069620",31.29,10.70,0,333.93,370.30,31.1,28.1,0.234,355380.3,355380.3,28516,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110612,314297.00
03/27/2016 16:30,2,0.602,ACTIVE,211.25,422.90,59.970,1459110603,"274151322000094","219011344069620",39.80,15.00,0,333.33,467.99,24.2,21.4,0.155,503914.3,503914.3,18197,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110613,314298.00
03/27/2016 16:30,2,1.010,ACTIVE,212.83,348.36,59.949,1459110603,"201051344000579","219011344069620",31.03,11.70,0,338.44,375.11,31.8,28.8,0.239,356371.3,356371.3,4114,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110614,314299.00
03/27/2016 16:30,2,1.000,ACTIVE,212.16,345.66,59.965,1459110603,"201051344000890","219011344069620",30.71,10.70,0,334.54,371.21,31.1,28.1,0.225,352734.9,352734.9,28542,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110615,314300.00
03/27/2016 16:30,2,0.988,ACTIVE,212.61,346.56,59.965,1459110603,"201051344000438","219011344069620",30.75,10.30,0,335.44,372.41,30.9,27.9,0.234,354853.2,354853.2,28538,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110615,314301.00
03/27/2016 16:30,2,0.996,ACTIVE,212.38,346.26,60.002,1459110603,"201051344000417","219011344069620",30.77,10.70,0,334.24,370.90,31.1,28.1,0.230,348437.3,348437.3,28693,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110616,314302.00
03/27/2016 16:30,2,0.916,ACTIVE,211.03,348.06,59.975,1459110603,"274151322000083","219011344069620",29.78,13.00,0,335.44,362.19,27.7,24.8,0.190,621989.2,621989.2,17530,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110617,314303.00
03/27/2016 16:30,2,0.961,ACTIVE,211.70,343.25,59.981,1459110603,"274151322000076","219011344069620",30.77,13.00,0,336.64,363.99,29.9,26.9,0.199,662120.4,662120.4,17536,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110618,314304.00
03/27/2016 16:30,2,1.000,ACTIVE,212.61,348.06,59.975,1459110603,"201051344000868","219011344069620",30.42,11.30,0,336.34,373.31,30.8,27.8,0.234,341940.6,341940.6,23782,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110619,314305.00
03/27/2016 16:30,2,0.955,ACTIVE,211.03,343.25,59.965,1459110603,"274151322000095","219011344069620",30.36,12.70,0,335.14,362.79,29.4,26.5,0.190,655549.0,655549.0,17429,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110620,314306.00
03/27/2016 16:30,2,0.988,ACTIVE,212.83,349.56,59.938,1459110603,"201051344000988","219011344069620",30.36,12.30,0,336.94,376.31,30.4,27.4,0.239,339798.1,339798.1,24059,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110621,314307.00
03/27/2016 16:30,2,0.980,ACTIVE,212.16,345.36,59.970,1459110603,"201051344001025","219011344069620",30.75,10.70,0,335.74,372.41,30.6,27.6,0.225,352311.9,352311.9,28596,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110622,314308.00
03/27/2016 16:30,2,1.010,ACTIVE,212.61,347.76,59.986,1459110603,"201051344000458","219011344069620",30.38,13.70,0,337.84,373.61,31.1,28.1,0.243,349857.7,349857.7,23989,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110623,314309.00
03/27/2016 16:30,2,1.002,ACTIVE,213.51,349.56,59.981,1459110603,"201051344000853","219011344069620",30.34,12.70,0,336.94,376.01,30.8,27.8,0.239,348197.2,348197.2,23584,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110624,314310.00
03/27/2016 16:30,2,0.967,ACTIVE,212.83,347.46,59.970,1459110603,"201051344000685","219011344069620",30.81,10.00,0,335.14,372.41,30.2,27.2,0.239,354562.6,354562.6,28413,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110625,314311.00
03/27/2016 16:30,2,0.965,ACTIVE,212.61,347.76,60.018,1459110603,"201051344000917","219011344069620",30.42,10.70,0,335.74,371.21,29.7,26.8,0.230,351700.5,351700.5,28415,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110626,314312.00
03/27/2016 16:30,2,0.959,ACTIVE,212.61,346.56,59.965,1459110603,"201051344001145","219011344069620",30.47,9.70,0,334.84,371.81,29.6,26.6,0.225,356935.3,356935.3,28273,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110627,314313.00
03/27/2016 16:30,2,0.977,ACTIVE,212.61,346.86,59.975,1459110603,"201051344000651","219011344069620",30.67,10.70,0,336.64,370.90,30.4,27.4,0.230,348685.8,348685.8,28644,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110628,314314.00
03/27/2016 16:30,2,0.873,ACTIVE,210.80,343.85,59.965,1459110603,"274151322000088","219011344069620",29.76,13.00,0,334.84,360.69,26.4,23.5,0.168,602916.7,602916.7,17224,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110629,314315.00
03/27/2016 16:30,2,0.621,ACTIVE,211.70,426.51,59.959,1459110603,"274151322000068","219011344069620",39.88,15.80,0,334.84,461.08,25.0,22.2,0.159,504133.0,504133.0,18369,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110629,314316.00
03/27/2016 16:30,2,0.967,ACTIVE,212.16,345.96,59.975,1459110603,"201051344001135","219011344069620",30.97,11.00,0,335.14,370.30,30.4,27.4,0.234,345142.7,345142.7,28605,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110630,314317.00
03/27/2016 16:30,2,0.998,ACTIVE,212.38,347.76,59.970,1459110603,"201051344000594","219011344069620",31.13,11.70,0,335.74,373.01,31.5,28.4,0.234,352201.8,352201.8,24023,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110631,314318.00
03/27/2016 16:30,2,0.979,ACTIVE,212.61,345.36,59.996,1459110603,"201051344001203","219011344069620",30.53,11.00,0,336.04,373.01,30.3,27.3,0.239,351511.7,351511.7,28595,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110632,314319.00
03/27/2016 16:30,2,0.895,ACTIVE,211.03,342.35,59.965,1459110603,"274151322000054","219011344069620",30.06,13.70,0,334.84,361.29,27.3,24.4,0.168,616504.5,616504.5,17251,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110633,314320.00
03/27/2016 16:30,2,1.004,ACTIVE,212.83,347.16,60.012,1459110603,"201051344000867","219011344069620",30.43,13.00,0,336.64,372.11,31.0,28.0,0.230,341031.1,341031.1,24028,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110634,314321.00
03/27/2016 16:30,2,0.980,ACTIVE,212.38,346.56,59.970,1459110603,"201051344001093","219011344069620",31.05,10.30,0,335.44,370.60,30.9,27.9,0.230,350397.0,350397.0,28473,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110635,314322.00
03/27/2016 16:30,2,0.963,ACTIVE,212.83,348.66,59.975,1459110603,"201051344000900","219011344069620",30.43,12.30,0,337.24,373.61,29.7,26.8,0.243,356393.0,356393.0,23429,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110636,314323.00
03/27/2016 16:30,2,1.004,ACTIVE,212.83,348.36,59.970,1459110603,"201051344000648","219011344069620",30.59,11.70,0,338.14,373.61,31.1,28.1,0.234,349067.1,349067.1,23730,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110637,314324.00
03/27/2016 16:30,2,1.014,ACTIVE,212.83,348.36,59.996,1459110603,"201051344000569","219011344069620",30.43,12.70,0,337.24,375.11,31.3,28.3,0.239,357790.6,357790.6,23360,0,0,0,L,1122011218,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110638,314325.00
03/27/2016 16:30,2,0.975,ACTIVE,212.83,348.06,59.965,1459110603,"201051344000983","219011344069620",31.23,13.00,0,337.24,373.01,30.9,27.9,0.239,349648.3,349648.3,23828,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110639,314326.00
03/27/2016 16:30,2,0.979,ACTIVE,212.83,348.06,59.970,1459110603,"201051344001158","219011344069620",30.55,11.70,0,338.14,373.31,30.3,27.3,0.243,345019.0,345019.0,24071,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110640,314327.00
03/27/2016 16:30,2,1.006,ACTIVE,213.06,349.26,60.007,1459110603,"201051344000576","219011344069620",30.30,13.00,0,337.54,375.71,30.9,27.9,0.230,350865.1,350865.1,23497,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110640,314328.00
03/27/2016 16:30,2,0.900,ACTIVE,211.25,344.15,59.954,1459110603,"274151322000087","219011344069620",29.80,17.00,0,336.04,360.69,27.2,24.3,0.168,590956.3,590956.3,17318,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459110641,314329.00
03/27/2016 16:45,2,1.100,ACTIVE,213.51,349.26,59.975,1459111503,"201051344000645","219011344069620",30.57,12.70,0,337.54,374.21,34.1,31.0,0.261,350508.8,350508.8,23643,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111504,314330.00
03/27/2016 16:45,2,1.014,ACTIVE,211.25,347.76,59.991,1459111503,"274151322000085","219011344069620",29.66,13.00,0,335.74,360.69,30.5,27.5,0.199,619445.2,619445.2,17265,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111505,314331.00
03/27/2016 16:45,2,1.104,ACTIVE,213.51,350.77,59.975,1459111503,"201051344000633","219011344069620",30.63,11.00,0,335.14,373.91,34.2,31.1,0.274,341421.5,341421.5,24092,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111506,314332.00
03/27/2016 16:45,2,1.113,ACTIVE,213.06,349.26,59.975,1459111503,"201051344000469","219011344069620",30.45,10.30,0,334.54,371.51,34.4,31.3,0.274,342880.9,342880.9,24048,0,0,0,L,1122011218,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111506,314333.00
03/27/2016 16:45,2,1.053,ACTIVE,212.38,346.56,59.965,1459111503,"201051344000646","219011344069620",31.23,9.30,0,333.33,370.00,33.3,30.2,0.256,346828.9,346828.9,28603,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111507,314334.00
03/27/2016 16:45,2,1.043,ACTIVE,211.25,343.25,59.959,1459111503,"274151322000052","219011344069620",29.96,12.30,0,335.14,361.29,31.6,28.6,0.212,627825.3,627825.3,17480,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111508,314335.00
03/27/2016 16:45,2,1.092,ACTIVE,212.83,347.76,59.970,1459111503,"201051344000585","219011344069620",30.75,10.00,0,333.93,370.00,34.1,31.0,0.265,352347.4,352347.4,28613,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111509,314336.00
03/27/2016 16:45,2,1.055,ACTIVE,212.38,346.26,59.959,1459111503,"201051344001230","219011344069620",30.55,9.70,0,333.63,368.80,32.6,29.6,0.252,350775.8,350775.8,28399,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111510,314337.00
03/27/2016 16:45,2,1.068,ACTIVE,213.06,347.16,59.975,1459111503,"201051344000582","219011344069620",30.59,10.00,0,335.14,370.00,33.1,30.1,0.252,344258.6,344258.6,28584,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111511,314338.00
03/27/2016 16:45,2,1.086,ACTIVE,212.16,346.56,59.986,1459111503,"201051344000955","219011344069620",31.17,10.00,0,333.33,370.60,34.3,31.2,0.270,355389.2,355389.2,28517,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111512,314339.00
03/27/2016 16:45,2,0.660,ACTIVE,211.48,432.52,59.965,1459111503,"274151322000094","219011344069620",40.41,14.70,0,334.24,458.67,27.1,24.2,0.181,503921.3,503921.3,18198,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111513,314340.00
03/27/2016 16:45,2,1.109,ACTIVE,213.06,348.66,59.954,1459111503,"201051344000579","219011344069620",31.09,11.00,0,336.64,371.81,35.0,31.8,0.270,356380.3,356380.3,4115,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111514,314341.00
03/27/2016 16:45,2,1.107,ACTIVE,212.38,346.26,59.965,1459111503,"201051344000890","219011344069620",30.61,10.30,0,333.33,370.90,34.4,31.2,0.252,352743.8,352743.8,28543,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111515,314342.00
03/27/2016 16:45,2,1.078,ACTIVE,212.61,346.86,59.928,1459111503,"201051344000438","219011344069620",31.29,9.70,0,334.84,372.71,34.2,31.1,0.261,354862.0,354862.0,28539,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111516,314343.00
03/27/2016 16:45,2,1.100,ACTIVE,212.61,347.46,59.970,1459111503,"201051344000417","219011344069620",30.53,10.30,0,333.93,369.70,34.0,30.9,0.256,348446.1,348446.1,28694,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111517,314344.00
03/27/2016 16:45,2,1.010,ACTIVE,211.25,343.25,59.986,1459111503,"274151322000083","219011344069620",30.08,12.70,0,335.44,361.29,30.8,27.8,0.212,621997.2,621997.2,17531,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111518,314345.00
03/27/2016 16:45,2,1.059,ACTIVE,211.93,345.96,59.959,1459111503,"274151322000076","219011344069620",30.89,12.30,0,335.44,364.89,33.2,30.1,0.225,662129.2,662129.2,17537,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111519,314346.00
03/27/2016 16:45,2,1.090,ACTIVE,212.83,347.76,59.965,1459111503,"201051344000868","219011344069620",30.67,10.70,0,336.04,370.60,33.9,30.8,0.261,341949.5,341949.5,23783,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111520,314347.00
03/27/2016 16:45,2,1.057,ACTIVE,211.25,344.45,59.954,1459111503,"274151322000095","219011344069620",30.42,12.30,0,334.54,362.49,32.5,29.5,0.221,655557.6,655557.6,17430,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111521,314348.00
03/27/2016 16:45,2,1.064,ACTIVE,213.06,349.86,59.970,1459111503,"201051344000988","219011344069620",30.91,11.70,0,335.74,374.21,33.4,30.3,0.270,339806.8,339806.8,24060,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111522,314349.00
03/27/2016 16:45,2,1.074,ACTIVE,212.38,346.26,59.965,1459111503,"201051344001025","219011344069620",30.75,10.00,0,334.84,369.40,33.5,30.4,0.256,352320.7,352320.7,28597,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111522,314350.00
03/27/2016 16:45,2,1.094,ACTIVE,213.06,348.06,59.959,1459111503,"201051344000458","219011344069620",30.51,13.00,0,336.34,370.90,33.8,30.7,0.270,349866.5,349866.5,23990,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111523,314351.00
03/27/2016 16:45,2,1.084,ACTIVE,213.51,349.56,59.965,1459111503,"201051344000853","219011344069620",30.71,12.00,0,337.54,375.41,33.8,30.7,0.261,348206.0,348206.0,23585,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111524,314352.00
03/27/2016 16:45,2,1.049,ACTIVE,212.61,347.76,59.981,1459111503,"201051344000685","219011344069620",30.99,9.30,0,334.84,369.40,32.9,29.9,0.261,354571.2,354571.2,28414,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111525,314353.00
03/27/2016 16:45,2,1.027,ACTIVE,212.61,347.16,59.959,1459111503,"201051344000917","219011344069620",31.05,10.30,0,333.63,369.70,32.4,29.3,0.252,351709.0,351709.0,28416,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111526,314354.00
03/27/2016 16:45,2,1.016,ACTIVE,212.61,346.86,59.917,1459111503,"201051344001145","219011344069620",31.33,9.30,0,334.84,370.30,32.3,29.2,0.247,356943.8,356943.8,28274,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111527,314355.00
03/27/2016 16:45,2,1.066,ACTIVE,212.61,347.46,59.975,1459111503,"201051344000651","219011344069620",30.67,10.30,0,335.44,369.70,33.2,30.1,0.256,348694.5,348694.5,28645,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111528,314356.00
03/27/2016 16:45,2,0.963,ACTIVE,210.80,344.45,59.965,1459111503,"274151322000088","219011344069620",29.56,12.70,0,334.24,360.08,28.9,26.0,0.186,602924.4,602924.4,17225,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111529,314357.00
03/27/2016 16:45,2,0.645,ACTIVE,211.93,439.13,59.965,1459111503,"274151322000068","219011344069620",41.53,15.30,0,333.63,460.78,27.0,24.1,0.168,504140.2,504140.2,18370,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111530,314358.00
03/27/2016 16:45,2,1.051,ACTIVE,212.38,345.96,59.970,1459111503,"201051344001135","219011344069620",30.95,10.30,0,334.24,369.10,33.0,29.9,0.247,345151.4,345151.4,28606,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111531,314359.00
03/27/2016 16:45,2,1.084,ACTIVE,212.38,347.76,59.965,1459111503,"201051344000594","219011344069620",31.05,11.00,0,334.54,372.11,34.1,31.0,0.261,352210.8,352210.8,24024,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111532,314360.00
03/27/2016 16:45,2,1.053,ACTIVE,212.61,346.86,59.981,1459111503,"201051344001203","219011344069620",30.73,10.70,0,334.84,370.60,32.8,29.7,0.256,351520.4,351520.4,28596,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111533,314361.00
03/27/2016 16:45,2,0.973,ACTIVE,211.25,345.66,59.970,1459111503,"274151322000054","219011344069620",30.06,13.30,0,334.84,360.99,29.7,26.7,0.199,616512.4,616512.4,17252,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111534,314362.00
03/27/2016 16:45,2,1.055,ACTIVE,213.06,347.46,59.981,1459111503,"201051344000867","219011344069620",31.09,12.30,0,336.04,370.30,33.3,30.2,0.252,341040.0,341040.0,24029,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111535,314363.00
03/27/2016 16:45,2,1.059,ACTIVE,212.61,347.16,59.965,1459111503,"201051344001093","219011344069620",31.07,10.00,0,335.44,369.70,33.4,30.3,0.247,350405.8,350405.8,28474,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111536,314364.00
03/27/2016 16:45,2,1.043,ACTIVE,212.83,347.46,59.975,1459111503,"201051344000900","219011344069620",30.42,11.70,0,335.74,371.21,32.2,29.1,0.256,356401.6,356401.6,23430,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111537,314365.00
03/27/2016 16:45,2,1.066,ACTIVE,213.06,348.36,59.981,1459111503,"201051344000648","219011344069620",30.89,11.00,0,336.34,371.51,33.4,30.3,0.252,349076.0,349076.0,23731,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111538,314366.00
03/27/2016 16:45,2,1.074,ACTIVE,212.83,348.36,59.970,1459111503,"201051344000569","219011344069620",30.83,12.00,0,335.74,371.81,33.6,30.5,0.256,357799.5,357799.5,23361,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111538,314367.00
03/27/2016 16:45,2,1.064,ACTIVE,212.83,347.76,59.970,1459111503,"201051344000983","219011344069620",30.83,12.30,0,336.04,371.51,33.3,30.2,0.265,349657.2,349657.2,23829,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111539,314368.00
03/27/2016 16:45,2,1.055,ACTIVE,213.06,348.66,59.975,1459111503,"201051344001158","219011344069620",30.49,10.70,0,336.04,371.51,32.6,29.6,0.261,345027.7,345027.7,24072,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111540,314369.00
03/27/2016 16:45,2,1.076,ACTIVE,213.29,349.56,59.970,1459111503,"201051344000576","219011344069620",30.34,12.00,0,336.64,375.11,33.1,30.1,0.252,350873.9,350873.9,23498,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111541,314370.00
03/27/2016 16:45,2,0.977,ACTIVE,211.25,343.25,59.959,1459111503,"274151322000087","219011344069620",29.68,16.70,0,335.14,360.38,29.4,26.4,0.186,590964.1,590964.1,17319,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459111542,314371.00
03/27/2016 17:00,2,1.055,ACTIVE,213.06,348.66,59.996,1459112404,"201051344000645","219011344069620",30.26,12.30,0,336.94,365.19,32.4,29.3,0.247,350516.1,350516.1,23644,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112405,314372.00
03/27/2016 17:00,2,0.951,ACTIVE,211.03,348.36,60.002,1459112404,"274151322000085","219011344069620",29.90,12.70,0,335.74,354.67,28.8,25.8,0.194,619451.7,619451.7,17266,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112406,314373.00
03/27/2016 17:00,2,1.049,ACTIVE,213.06,350.47,60.012,1459112404,"201051344000633","219011344069620",30.61,10.70,0,336.64,365.49,32.6,29.5,0.256,341428.9,341428.9,24093,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112406,314374.00
03/27/2016 17:00,2,1.049,ACTIVE,213.06,348.96,60.002,1459112404,"201051344000469","219011344069620",30.87,10.00,0,335.74,364.29,32.8,29.8,0.256,342888.3,342888.3,24049,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112407,314375.00
03/27/2016 17:00,2,1.012,ACTIVE,212.16,346.56,59.996,1459112404,"201051344000646","219011344069620",30.95,9.00,0,333.33,361.89,31.8,28.8,0.252,346836.1,346836.1,28604,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112408,314376.00
03/27/2016 17:00,2,0.977,ACTIVE,210.80,342.05,59.996,1459112404,"274151322000052","219011344069620",30.26,12.00,0,334.84,355.88,29.9,27.0,0.199,627832.1,627832.1,17481,0,0,0,L,1151911521,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112409,314377.00
03/27/2016 17:00,2,1.045,ACTIVE,212.38,346.86,60.007,1459112404,"201051344000585","219011344069620",30.61,9.70,0,334.84,362.79,32.4,29.4,0.247,352354.8,352354.8,28614,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112410,314378.00
03/27/2016 17:00,2,1.004,ACTIVE,212.16,345.36,59.991,1459112404,"201051344001230","219011344069620",30.63,9.30,0,333.03,360.99,31.2,28.2,0.234,350782.9,350782.9,28400,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112411,314379.00
03/27/2016 17:00,2,1.010,ACTIVE,212.61,347.16,59.996,1459112404,"201051344000582","219011344069620",30.97,9.70,0,334.24,363.39,31.7,28.7,0.234,344265.8,344265.8,28585,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112412,314380.00
03/27/2016 17:00,2,1.043,ACTIVE,211.93,345.66,59.996,1459112404,"201051344000955","219011344069620",30.97,9.70,0,332.73,362.19,32.8,29.7,0.243,355396.6,355396.6,28518,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112413,314381.00
03/27/2016 17:00,2,0.625,ACTIVE,211.03,430.72,59.996,1459112404,"274151322000094","219011344069620",40.55,14.00,0,333.33,449.35,25.9,23.1,0.172,503927.1,503927.1,18199,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112414,314382.00
03/27/2016 17:00,2,1.053,ACTIVE,213.06,348.66,60.002,1459112404,"201051344000579","219011344069620",31.31,10.70,0,336.04,365.19,33.4,30.3,0.256,356388.0,356388.0,4116,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112415,314383.00
03/27/2016 17:00,2,1.049,ACTIVE,212.16,345.36,59.996,1459112404,"201051344000890","219011344069620",30.99,10.00,0,332.43,362.19,33.0,29.9,0.239,352751.3,352751.3,28544,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112416,314384.00
03/27/2016 17:00,2,1.025,ACTIVE,212.38,347.46,59.975,1459112404,"201051344000438","219011344069620",31.45,9.00,0,334.54,362.49,32.7,29.7,0.243,354869.4,354869.4,28540,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112417,314385.00
03/27/2016 17:00,2,1.047,ACTIVE,212.38,346.86,59.996,1459112404,"201051344000417","219011344069620",30.71,10.00,0,333.63,361.59,32.6,29.6,0.252,348453.5,348453.5,28695,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112418,314386.00
03/27/2016 17:00,2,0.963,ACTIVE,210.57,342.35,60.002,1459112404,"274151322000083","219011344069620",30.14,12.30,0,335.14,355.58,29.3,26.4,0.194,622003.9,622003.9,17532,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112419,314387.00
03/27/2016 17:00,2,1.008,ACTIVE,211.70,342.35,59.996,1459112404,"274151322000076","219011344069620",30.95,11.70,0,335.44,357.08,31.6,28.6,0.212,662136.4,662136.4,17538,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112420,314388.00
03/27/2016 17:00,2,1.049,ACTIVE,212.61,348.36,60.007,1459112404,"201051344000868","219011344069620",30.67,10.70,0,334.54,363.39,32.6,29.6,0.247,341956.9,341956.9,23784,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112421,314389.00
03/27/2016 17:00,2,1.008,ACTIVE,210.80,349.26,60.007,1459112404,"274151322000095","219011344069620",30.51,12.00,0,335.14,355.58,31.1,28.1,0.208,655564.6,655564.6,17431,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112422,314390.00
03/27/2016 17:00,2,1.043,ACTIVE,212.61,349.26,60.007,1459112404,"201051344000988","219011344069620",30.45,11.00,0,335.74,365.49,32.2,29.2,0.252,339814.1,339814.1,24061,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112422,314391.00
03/27/2016 17:00,2,1.045,ACTIVE,212.16,346.26,60.007,1459112404,"201051344001025","219011344069620",30.32,9.70,0,334.24,362.79,32.1,29.1,0.239,352328.0,352328.0,28598,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112423,314392.00
03/27/2016 17:00,2,1.051,ACTIVE,212.83,348.06,59.996,1459112404,"201051344000458","219011344069620",30.65,12.70,0,335.14,363.09,32.6,29.6,0.261,349874.0,349874.0,23991,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112424,314393.00
03/27/2016 17:00,2,1.049,ACTIVE,213.29,349.86,60.018,1459112404,"201051344000853","219011344069620",30.67,11.70,0,337.24,365.49,32.6,29.6,0.247,348213.4,348213.4,23586,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112425,314394.00
03/27/2016 17:00,2,1.014,ACTIVE,212.38,347.16,60.002,1459112404,"201051344000685","219011344069620",30.95,9.00,0,333.63,361.89,31.9,28.8,0.256,354578.5,354578.5,28415,0,0,0,L,1122011218,0,122.68,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112426,314395.00
03/27/2016 17:00,2,1.008,ACTIVE,212.38,346.56,59.996,1459112404,"201051344000917","219011344069620",30.61,10.00,0,332.73,361.59,31.3,28.3,0.243,351716.1,351716.1,28417,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112427,314396.00
03/27/2016 17:00,2,1.002,ACTIVE,212.38,346.26,60.007,1459112404,"201051344001145","219011344069620",30.83,9.00,0,334.84,362.79,31.4,28.4,0.243,356950.9,356950.9,28275,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112428,314397.00
03/27/2016 17:00,2,1.031,ACTIVE,212.38,346.56,60.002,1459112404,"201051344000651","219011344069620",30.67,9.70,0,334.54,362.19,32.0,29.0,0.239,348701.7,348701.7,28646,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112429,314398.00
03/27/2016 17:00,2,0.922,ACTIVE,210.35,346.26,59.970,1459112404,"274151322000088","219011344069620",29.78,12.00,0,334.24,354.07,27.8,24.9,0.181,602930.6,602930.6,17226,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112430,314399.00
03/27/2016 17:00,2,0.656,ACTIVE,211.48,419.00,59.975,1459112404,"274151322000068","219011344069620",39.42,15.00,0,334.24,447.55,26.4,23.5,0.168,504146.1,504146.1,18371,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112431,314400.00
03/27/2016 17:00,2,1.020,ACTIVE,212.16,345.06,60.034,1459112404,"201051344001135","219011344069620",30.95,10.00,0,334.54,361.29,32.0,29.0,0.243,345158.6,345158.6,28607,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112431,314401.00
03/27/2016 17:00,2,1.059,ACTIVE,212.38,348.36,60.002,1459112404,"201051344000594","219011344069620",30.89,10.70,0,334.24,363.69,33.1,30.0,0.252,352218.3,352218.3,24025,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112433,314402.00
