ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 17:00,2,1.016,ACTIVE,212.16,345.36,59.970,1459112404,"201051344001203","219011344069620",30.99,10.00,0,334.24,362.49,31.8,28.8,0.243,351527.6,351527.6,28597,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112434,314403.00
03/27/2016 17:00,2,0.941,ACTIVE,210.57,345.96,59.996,1459112404,"274151322000054","219011344069620",30.10,13.00,0,334.84,355.28,28.7,25.8,0.181,616518.8,616518.8,17253,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112434,314404.00
03/27/2016 17:00,2,1.043,ACTIVE,212.83,347.46,59.996,1459112404,"201051344000867","219011344069620",30.59,12.00,0,335.44,362.49,32.4,29.4,0.247,341047.4,341047.4,24030,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112436,314405.00
03/27/2016 17:00,2,1.051,ACTIVE,212.16,347.16,59.981,1459112404,"201051344001093","219011344069620",30.61,10.00,0,333.63,361.59,32.6,29.6,0.243,350413.2,350413.2,28475,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112437,314406.00
03/27/2016 17:00,2,1.016,ACTIVE,212.61,348.06,60.002,1459112404,"201051344000900","219011344069620",30.38,11.30,0,335.44,363.39,31.3,28.3,0.247,356408.7,356408.7,23431,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112437,314407.00
03/27/2016 17:00,2,1.053,ACTIVE,212.83,348.06,59.996,1459112404,"201051344000648","219011344069620",30.61,10.70,0,336.04,363.39,32.7,29.6,0.252,349083.4,349083.4,23732,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112438,314408.00
03/27/2016 17:00,2,1.055,ACTIVE,212.83,348.66,60.012,1459112404,"201051344000569","219011344069620",30.77,11.70,0,335.74,363.09,32.9,29.8,0.247,357807.0,357807.0,23362,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112439,314409.00
03/27/2016 17:00,2,1.035,ACTIVE,212.83,348.06,60.002,1459112404,"201051344000983","219011344069620",30.93,12.00,0,336.04,363.39,32.5,29.4,0.256,349664.5,349664.5,23830,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112440,314410.00
03/27/2016 17:00,2,1.033,ACTIVE,212.83,348.36,60.002,1459112404,"201051344001158","219011344069620",30.36,10.30,0,335.14,363.69,31.8,28.8,0.256,345034.9,345034.9,24073,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112441,314411.00
03/27/2016 17:00,2,1.051,ACTIVE,213.29,350.17,60.012,1459112404,"201051344000576","219011344069620",30.43,12.00,0,336.64,364.29,32.4,29.4,0.247,350881.3,350881.3,23499,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112442,314412.00
03/27/2016 17:00,2,0.951,ACTIVE,210.80,347.46,60.002,1459112404,"274151322000087","219011344069620",29.66,16.00,0,335.44,354.97,28.6,25.7,0.181,590970.6,590970.6,17320,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459112443,314413.00
03/27/2016 17:15,2,1.344,ACTIVE,213.51,352.57,59.954,1459113304,"201051344000645","219011344069620",30.42,12.30,0,336.64,371.51,41.5,38.1,0.327,350524.5,350524.5,23645,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113305,314414.00
03/27/2016 17:15,2,1.221,ACTIVE,211.70,349.86,59.975,1459113304,"274151322000085","219011344069620",30.04,12.30,0,335.74,359.18,37.1,33.9,0.247,619459.2,619459.2,17267,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113306,314415.00
03/27/2016 17:15,2,1.328,ACTIVE,213.29,353.17,59.959,1459113304,"201051344000633","219011344069620",30.91,10.70,0,336.04,372.41,41.6,38.2,0.336,341437.3,341437.3,24094,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113307,314416.00
03/27/2016 17:15,2,1.336,ACTIVE,213.06,351.97,59.949,1459113304,"201051344000469","219011344069620",30.77,9.70,0,335.44,369.10,41.7,38.3,0.336,342896.8,342896.8,24050,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113307,314417.00
03/27/2016 17:15,2,1.271,ACTIVE,212.16,349.26,59.981,1459113304,"201051344000646","219011344069620",31.29,9.00,0,332.73,367.30,40.2,36.9,0.327,346844.3,346844.3,28605,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113308,314418.00
03/27/2016 17:15,2,1.254,ACTIVE,211.03,347.46,59.944,1459113304,"274151322000052","219011344069620",30.36,12.00,0,334.84,359.78,38.5,35.3,0.261,627839.9,627839.9,17482,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113309,314419.00
03/27/2016 17:15,2,1.289,ACTIVE,212.61,350.47,59.896,1459113304,"201051344000585","219011344069620",31.47,9.70,0,334.24,367.00,41.2,37.8,0.327,352363.2,352363.2,28615,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113310,314420.00
03/27/2016 17:15,2,1.266,ACTIVE,212.16,347.76,59.944,1459113304,"201051344001230","219011344069620",31.07,9.30,0,331.53,365.80,39.8,36.5,0.314,350790.9,350790.9,28401,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113311,314421.00
03/27/2016 17:15,2,1.277,ACTIVE,212.83,349.56,59.944,1459113304,"201051344000582","219011344069620",31.09,9.70,0,334.24,367.30,40.3,37.0,0.318,344274.0,344274.0,28586,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113312,314422.00
03/27/2016 17:15,2,1.311,ACTIVE,211.93,348.66,59.917,1459113304,"201051344000955","219011344069620",31.23,9.30,0,333.03,366.70,41.5,38.2,0.331,355405.1,355405.1,28519,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113313,314423.00
03/27/2016 17:15,2,0.791,ACTIVE,211.25,441.24,59.928,1459113304,"274151322000094","219011344069620",41.51,14.00,0,333.93,464.08,33.4,30.3,0.225,503933.7,503933.7,18200,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113314,314424.00
03/27/2016 17:15,2,1.342,ACTIVE,213.06,352.27,59.975,1459113304,"201051344000579","219011344069620",31.11,10.70,0,336.64,369.40,42.3,38.9,0.340,356396.6,356396.6,4117,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113315,314425.00
03/27/2016 17:15,2,1.332,ACTIVE,212.16,348.36,59.944,1459113304,"201051344000890","219011344069620",30.79,10.00,0,333.03,367.60,41.6,38.2,0.314,352759.8,352759.8,28545,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113316,314426.00
03/27/2016 17:15,2,1.305,ACTIVE,212.38,348.66,59.949,1459113304,"201051344000438","219011344069620",31.29,9.30,0,334.54,368.50,41.4,38.0,0.327,354877.9,354877.9,28541,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113316,314427.00
03/27/2016 17:15,2,1.314,ACTIVE,212.38,349.26,59.959,1459113304,"201051344000417","219011344069620",30.91,9.70,0,333.33,366.10,41.2,37.8,0.323,348461.9,348461.9,28696,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113317,314428.00
03/27/2016 17:15,2,1.223,ACTIVE,211.25,347.46,59.959,1459113304,"274151322000083","219011344069620",30.59,12.30,0,335.14,359.48,37.9,34.7,0.265,622011.5,622011.5,17533,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113318,314429.00
03/27/2016 17:15,2,1.297,ACTIVE,211.93,350.17,59.938,1459113304,"274151322000076","219011344069620",31.09,11.70,0,335.74,361.29,40.9,37.5,0.287,662144.7,662144.7,17539,0,0,0,L,1151911521,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113319,314430.00
03/27/2016 17:15,2,1.334,ACTIVE,212.83,351.07,59.917,1459113304,"201051344000868","219011344069620",30.73,10.30,0,334.84,368.50,41.6,38.2,0.331,341965.4,341965.4,23785,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113320,314431.00
03/27/2016 17:15,2,1.283,ACTIVE,211.48,351.97,59.928,1459113304,"274151322000095","219011344069620",31.01,11.70,0,335.14,360.08,40.4,37.0,0.274,655572.8,655572.8,17432,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113321,314432.00
03/27/2016 17:15,2,1.322,ACTIVE,213.06,353.17,59.949,1459113304,"201051344000988","219011344069620",30.79,11.00,0,335.44,372.41,41.3,37.9,0.340,339822.5,339822.5,24062,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113322,314433.00
03/27/2016 17:15,2,1.309,ACTIVE,212.16,347.76,59.959,1459113304,"201051344001025","219011344069620",30.95,9.30,0,333.03,367.30,41.1,37.7,0.327,352336.4,352336.4,28599,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113323,314434.00
03/27/2016 17:15,2,1.346,ACTIVE,213.06,351.67,59.970,1459113304,"201051344000458","219011344069620",30.49,12.30,0,336.04,368.80,41.6,38.2,0.349,349882.4,349882.4,23992,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113324,314435.00
03/27/2016 17:15,2,1.330,ACTIVE,213.74,352.87,59.912,1459113304,"201051344000853","219011344069620",30.91,11.30,0,337.54,372.41,41.7,38.3,0.331,348221.9,348221.9,23587,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113325,314436.00
03/27/2016 17:15,2,1.275,ACTIVE,212.38,349.56,59.944,1459113304,"201051344000685","219011344069620",31.33,9.00,0,333.93,367.00,40.5,37.2,0.336,354586.7,354586.7,28416,0,0,0,L,1122011218,0,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113326,314437.00
03/27/2016 17:15,2,1.279,ACTIVE,212.61,350.17,59.954,1459113304,"201051344000917","219011344069620",30.79,10.00,0,333.63,367.00,39.9,36.6,0.323,351724.2,351724.2,28418,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113326,314438.00
03/27/2016 17:15,2,1.283,ACTIVE,212.38,349.26,59.954,1459113304,"201051344001145","219011344069620",30.69,8.50,0,333.63,368.20,39.9,36.6,0.318,356959.1,356959.1,28276,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113327,314439.00
03/27/2016 17:15,2,1.311,ACTIVE,212.38,349.26,59.938,1459113304,"201051344000651","219011344069620",30.79,9.70,0,334.84,367.00,40.9,37.6,0.318,348710.1,348710.1,28647,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113328,314440.00
03/27/2016 17:15,2,1.189,ACTIVE,210.80,349.56,59.954,1459113304,"274151322000088","219011344069620",29.88,12.00,0,334.84,358.58,36.0,32.8,0.234,602937.9,602937.9,17227,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113329,314441.00
03/27/2016 17:15,2,0.824,ACTIVE,211.93,433.12,59.944,1459113304,"274151322000068","219011344069620",40.87,14.70,0,333.33,461.38,34.4,31.3,0.217,504152.9,504152.9,18372,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113330,314442.00
03/27/2016 17:15,2,1.293,ACTIVE,212.16,348.06,59.970,1459113304,"201051344001135","219011344069620",31.01,9.70,0,333.63,366.10,40.6,37.3,0.323,345167.0,345167.0,28608,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113331,314443.00
03/27/2016 17:15,2,1.332,ACTIVE,212.38,350.77,59.996,1459113304,"201051344000594","219011344069620",31.21,10.30,0,333.63,368.50,42.1,38.8,0.323,352227.0,352227.0,24026,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113332,314444.00
03/27/2016 17:15,2,1.283,ACTIVE,212.38,348.96,59.944,1459113304,"201051344001203","219011344069620",31.19,10.00,0,334.54,368.20,40.6,37.2,0.327,351535.9,351535.9,28598,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113333,314445.00
03/27/2016 17:15,2,1.201,ACTIVE,211.03,345.96,59.949,1459113304,"274151322000054","219011344069620",30.45,12.70,0,335.14,359.78,37.0,33.8,0.247,616526.3,616526.3,17254,0,0,0,L,1151911521,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113334,314446.00
03/27/2016 17:15,2,1.322,ACTIVE,213.06,350.47,59.944,1459113304,"201051344000867","219011344069620",30.91,12.00,0,335.74,368.20,41.4,38.1,0.323,341055.8,341055.8,24031,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113334,314447.00
03/27/2016 17:15,2,1.316,ACTIVE,212.61,349.86,59.954,1459113304,"201051344001093","219011344069620",30.87,9.70,0,333.03,366.70,41.2,37.9,0.309,350421.6,350421.6,28476,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113335,314448.00
03/27/2016 17:15,2,1.295,ACTIVE,213.06,351.67,59.944,1459113304,"201051344000900","219011344069620",30.79,11.30,0,335.74,369.10,40.4,37.1,0.327,356416.9,356416.9,23432,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113337,314449.00
03/27/2016 17:15,2,1.334,ACTIVE,213.29,351.07,59.949,1459113304,"201051344000648","219011344069620",30.73,10.30,0,335.74,370.60,41.5,38.2,0.331,349091.9,349091.9,23733,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113338,314450.00
03/27/2016 17:15,2,1.338,ACTIVE,213.29,352.27,59.949,1459113304,"201051344000569","219011344069620",30.93,11.30,0,336.34,369.40,41.9,38.5,0.331,357815.5,357815.5,23363,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113338,314451.00
03/27/2016 17:15,2,1.332,ACTIVE,213.06,351.67,59.949,1459113304,"201051344000983","219011344069620",30.71,11.70,0,335.44,368.80,41.5,38.1,0.340,349673.0,349673.0,23831,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113339,314452.00
03/27/2016 17:15,2,1.320,ACTIVE,213.06,351.07,59.965,1459113304,"201051344001158","219011344069620",30.49,10.30,0,335.74,369.40,40.9,37.5,0.336,345043.3,345043.3,24074,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113340,314453.00
03/27/2016 17:15,2,1.330,ACTIVE,213.51,352.27,59.901,1459113304,"201051344000576","219011344069620",30.81,11.30,0,337.54,372.11,41.6,38.2,0.327,350889.8,350889.8,23500,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113341,314454.00
03/27/2016 17:15,2,1.209,ACTIVE,211.48,345.96,59.938,1459113304,"274151322000087","219011344069620",30.06,15.80,0,335.44,358.58,36.9,33.6,0.221,590978.1,590978.1,17321,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459113342,314455.00
03/27/2016 17:30,2,1.117,ACTIVE,213.29,349.56,59.959,1459114203,"201051344000645","219011344069620",30.87,12.00,0,337.54,370.90,34.9,31.8,0.270,350533.2,350533.2,23646,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114205,314456.00
03/27/2016 17:30,2,1.027,ACTIVE,211.03,342.05,59.954,1459114203,"274151322000085","219011344069620",29.88,12.00,0,336.04,358.58,31.1,28.1,0.208,619466.9,619466.9,17268,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114205,314457.00
03/27/2016 17:30,2,1.125,ACTIVE,213.51,350.77,59.965,1459114203,"201051344000633","219011344069620",30.85,10.30,0,336.34,372.11,35.1,32.0,0.278,341446.1,341446.1,24095,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114206,314458.00
03/27/2016 17:30,2,1.129,ACTIVE,213.29,349.26,59.959,1459114203,"201051344000469","219011344069620",30.85,9.70,0,335.74,370.00,35.2,32.1,0.274,342905.6,342905.6,24051,0,0,0,L,1122011218,0,120.88,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114207,314459.00
03/27/2016 17:30,2,1.096,ACTIVE,211.93,346.86,59.959,1459114203,"201051344000646","219011344069620",30.71,8.50,0,333.93,367.30,34.1,31.0,0.278,346852.8,346852.8,28606,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114208,314460.00
03/27/2016 17:30,2,1.047,ACTIVE,210.80,348.06,59.954,1459114203,"274151322000052","219011344069620",30.43,11.70,0,334.84,359.18,32.3,29.3,0.217,627847.9,627847.9,17483,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114209,314461.00
03/27/2016 17:30,2,1.113,ACTIVE,212.61,348.06,59.944,1459114203,"201051344000585","219011344069620",30.87,9.30,0,335.74,367.30,34.8,31.7,0.270,352371.9,352371.9,28616,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114210,314462.00
03/27/2016 17:30,2,1.080,ACTIVE,212.16,346.26,60.007,1459114203,"201051344001230","219011344069620",30.63,9.00,0,333.33,365.49,33.5,30.4,0.261,350799.3,350799.3,28402,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114211,314463.00
03/27/2016 17:30,2,1.096,ACTIVE,213.06,348.66,59.917,1459114203,"201051344000582","219011344069620",30.57,9.30,0,335.14,367.90,34.0,30.8,0.261,344282.5,344282.5,28587,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114212,314464.00
03/27/2016 17:30,2,1.104,ACTIVE,211.93,347.46,59.970,1459114203,"201051344000955","219011344069620",31.37,9.00,0,333.03,367.30,35.0,31.9,0.274,355413.8,355413.8,28520,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114213,314465.00
03/27/2016 17:30,2,0.658,ACTIVE,211.03,436.13,59.970,1459114203,"274151322000094","219011344069620",41.21,13.30,0,333.63,455.06,27.4,24.5,0.177,503940.6,503940.6,18201,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114214,314466.00
03/27/2016 17:30,2,1.145,ACTIVE,213.06,349.56,59.959,1459114203,"201051344000579","219011344069620",30.67,10.30,0,337.24,370.60,35.6,32.4,0.274,356405.6,356405.6,4118,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114215,314467.00
03/27/2016 17:30,2,1.125,ACTIVE,212.16,347.16,59.954,1459114203,"201051344000890","219011344069620",30.79,9.70,0,333.63,367.00,35.1,32.0,0.270,352768.6,352768.6,28546,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114216,314468.00
03/27/2016 17:30,2,1.102,ACTIVE,212.61,348.06,59.975,1459114203,"201051344000438","219011344069620",31.23,9.00,0,334.84,368.50,34.9,31.8,0.270,354886.6,354886.6,28542,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114217,314469.00
03/27/2016 17:30,2,1.117,ACTIVE,212.38,347.16,59.975,1459114203,"201051344000417","219011344069620",30.73,9.30,0,334.24,366.70,34.8,31.6,0.265,348470.6,348470.6,28697,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114218,314470.00
03/27/2016 17:30,2,1.021,ACTIVE,211.03,349.26,59.959,1459114203,"274151322000083","219011344069620",30.32,11.70,0,334.84,358.88,31.4,28.4,0.212,622019.4,622019.4,17534,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114219,314471.00
03/27/2016 17:30,2,1.068,ACTIVE,211.70,343.55,59.959,1459114203,"274151322000076","219011344069620",31.25,11.30,0,336.34,360.99,33.8,30.7,0.234,662153.2,662153.2,17540,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114220,314472.00
03/27/2016 17:30,2,1.121,ACTIVE,212.83,348.66,59.970,1459114203,"201051344000868","219011344069620",30.59,10.00,0,336.34,369.40,34.8,31.6,0.270,341974.1,341974.1,23786,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114221,314473.00
03/27/2016 17:30,2,1.074,ACTIVE,211.03,348.66,59.970,1459114203,"274151322000095","219011344069620",30.57,11.30,0,334.54,359.78,33.2,30.1,0.212,655581.2,655581.2,17433,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114222,314474.00
03/27/2016 17:30,2,1.088,ACTIVE,212.83,350.77,59.975,1459114203,"201051344000988","219011344069620",30.99,10.70,0,336.34,371.21,34.2,31.1,0.278,339831.1,339831.1,24063,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114223,314475.00
03/27/2016 17:30,2,1.098,ACTIVE,212.38,346.56,60.018,1459114203,"201051344001025","219011344069620",30.75,9.30,0,334.24,367.00,34.2,31.1,0.261,352345.0,352345.0,28600,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114224,314476.00
03/27/2016 17:30,2,1.113,ACTIVE,212.83,348.36,60.012,1459114203,"201051344000458","219011344069620",30.75,12.00,0,337.24,369.40,34.7,31.6,0.278,349891.2,349891.2,23993,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114224,314477.00
03/27/2016 17:30,2,1.119,ACTIVE,213.51,350.47,59.975,1459114203,"201051344000853","219011344069620",30.51,11.00,0,337.54,372.11,34.6,31.5,0.274,348230.6,348230.6,23588,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114225,314478.00
03/27/2016 17:30,2,1.072,ACTIVE,212.61,348.06,59.965,1459114203,"201051344000685","219011344069620",30.95,8.50,0,334.54,368.80,33.6,30.6,0.265,354595.3,354595.3,28417,0,0,0,L,1122011218,0,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114226,314479.00
03/27/2016 17:30,2,1.061,ACTIVE,212.61,348.06,59.986,1459114203,"201051344000917","219011344069620",30.87,10.00,0,334.24,367.00,33.2,30.2,0.256,351732.6,351732.6,28419,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114227,314480.00
03/27/2016 17:30,2,1.049,ACTIVE,212.38,348.06,59.975,1459114203,"201051344001145","219011344069620",31.07,8.50,0,335.14,366.70,33.1,30.0,0.261,356967.4,356967.4,28277,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114228,314481.00
03/27/2016 17:30,2,1.082,ACTIVE,212.38,347.46,59.975,1459114203,"201051344000651","219011344069620",30.85,9.30,0,335.44,367.90,33.9,30.7,0.261,348718.6,348718.6,28648,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114229,314482.00
03/27/2016 17:30,2,0.977,ACTIVE,210.57,347.76,59.970,1459114203,"274151322000088","219011344069620",29.82,11.70,0,334.84,357.98,29.4,26.5,0.190,602945.3,602945.3,17228,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114230,314483.00
03/27/2016 17:30,2,0.682,ACTIVE,211.70,426.21,59.970,1459114203,"274151322000068","219011344069620",40.22,14.30,0,334.24,459.57,28.0,25.1,0.186,504159.9,504159.9,18373,0,0,0,L,1151911521,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114231,314484.00
03/27/2016 17:30,2,1.080,ACTIVE,212.16,345.96,59.991,1459114203,"201051344001135","219011344069620",30.73,9.30,0,333.93,367.90,33.6,30.5,0.256,345175.5,345175.5,28609,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114232,314485.00
03/27/2016 17:30,2,1.107,ACTIVE,212.38,348.36,59.938,1459114203,"201051344000594","219011344069620",31.01,10.00,0,334.24,369.40,34.9,31.7,0.261,352235.8,352235.8,24027,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114233,314486.00
03/27/2016 17:30,2,1.074,ACTIVE,212.38,346.86,59.981,1459114203,"201051344001203","219011344069620",30.71,9.70,0,334.84,367.60,33.5,30.4,0.261,351544.4,351544.4,28599,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114233,314487.00
03/27/2016 17:30,2,0.994,ACTIVE,211.03,344.76,59.975,1459114203,"274151322000054","219011344069620",30.04,12.30,0,335.14,358.88,30.2,27.3,0.203,616534.0,616534.0,17255,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114234,314488.00
03/27/2016 17:30,2,1.096,ACTIVE,213.06,348.36,59.970,1459114203,"201051344000867","219011344069620",30.61,11.70,0,335.44,368.80,34.0,30.9,0.261,341064.5,341064.5,24032,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114235,314489.00
03/27/2016 17:30,2,1.090,ACTIVE,212.38,346.86,59.981,1459114203,"201051344001093","219011344069620",30.97,9.70,0,335.14,367.00,34.2,31.1,0.247,350430.3,350430.3,28477,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114236,314490.00
03/27/2016 17:30,2,1.049,ACTIVE,212.83,349.56,59.975,1459114203,"201051344000900","219011344069620",30.81,11.00,0,336.64,369.70,32.8,29.7,0.256,356425.3,356425.3,23433,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114237,314491.00
03/27/2016 17:30,2,1.102,ACTIVE,213.06,348.66,59.986,1459114203,"201051344000648","219011344069620",30.63,10.00,0,337.24,370.60,34.2,31.1,0.261,349100.6,349100.6,23734,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114238,314492.00
03/27/2016 17:30,2,1.107,ACTIVE,213.06,349.26,60.007,1459114203,"201051344000569","219011344069620",30.53,11.00,0,336.04,370.00,34.2,31.1,0.265,357824.3,357824.3,23364,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114239,314493.00
03/27/2016 17:30,2,1.084,ACTIVE,213.06,348.36,59.975,1459114203,"201051344000983","219011344069620",30.85,11.30,0,336.64,369.40,33.9,30.8,0.270,349681.7,349681.7,23832,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114240,314494.00
03/27/2016 17:30,2,1.074,ACTIVE,213.06,349.26,60.007,1459114203,"201051344001158","219011344069620",30.45,10.00,0,336.64,370.60,33.2,30.1,0.265,345051.8,345051.8,24075,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114241,314495.00
03/27/2016 17:30,2,1.080,ACTIVE,213.29,350.17,59.981,1459114203,"201051344000576","219011344069620",30.85,11.30,0,337.24,371.21,33.8,30.7,0.256,350898.5,350898.5,23501,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114242,314496.00
03/27/2016 17:30,2,0.986,ACTIVE,211.03,342.95,59.981,1459114203,"274151322000087","219011344069620",29.72,15.50,0,334.54,358.28,29.7,26.7,0.186,590985.7,590985.7,17322,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459114243,314497.00
03/27/2016 17:45,2,0.934,ACTIVE,213.06,348.36,59.996,1459115104,"201051344000645","219011344069620",30.47,11.70,0,336.64,366.10,28.8,25.9,0.212,350539.5,350539.5,23647,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115105,314498.00
03/27/2016 17:45,2,0.844,ACTIVE,211.25,345.66,59.986,1459115104,"274151322000085","219011344069620",29.56,11.30,0,332.73,354.67,25.3,22.5,0.168,619472.4,619472.4,17269,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115106,314499.00
03/27/2016 17:45,2,0.941,ACTIVE,213.06,349.86,59.991,1459115104,"201051344000633","219011344069620",30.26,10.00,0,336.34,366.40,28.9,26.0,0.225,341452.4,341452.4,24096,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115107,314500.00
03/27/2016 17:45,2,0.922,ACTIVE,212.83,347.76,59.981,1459115104,"201051344000469","219011344069620",31.21,9.30,0,335.74,365.19,29.2,26.2,0.221,342912.0,342912.0,24052,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115108,314501.00
03/27/2016 17:45,2,0.908,ACTIVE,211.70,344.76,59.991,1459115104,"201051344000646","219011344069620",30.65,8.00,0,333.63,362.79,28.2,25.3,0.217,346859.0,346859.0,28607,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115109,314502.00
03/27/2016 17:45,2,0.871,ACTIVE,211.03,342.05,59.996,1459115104,"274151322000052","219011344069620",29.84,11.00,0,332.43,355.28,26.4,23.5,0.177,627853.7,627853.7,17484,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115110,314503.00
03/27/2016 17:45,2,0.922,ACTIVE,212.16,345.96,60.002,1459115104,"201051344000585","219011344069620",30.89,9.00,0,334.54,362.79,28.9,26.0,0.212,352378.2,352378.2,28617,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115111,314504.00
03/27/2016 17:45,2,0.896,ACTIVE,211.93,344.15,59.991,1459115104,"201051344001230","219011344069620",30.43,8.50,0,332.13,361.59,27.7,24.8,0.208,350805.3,350805.3,28403,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115112,314505.00
03/27/2016 17:45,2,0.914,ACTIVE,212.38,345.66,59.996,1459115104,"201051344000582","219011344069620",30.45,9.00,0,334.24,362.79,28.2,25.3,0.208,344288.6,344288.6,28588,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115113,314506.00
03/27/2016 17:45,2,0.936,ACTIVE,211.48,344.45,59.996,1459115104,"201051344000955","219011344069620",30.71,9.00,0,333.63,363.09,29.2,26.2,0.221,355420.3,355420.3,28521,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115114,314507.00
03/27/2016 17:45,2,0.551,ACTIVE,211.48,425.91,59.975,1459115104,"274151322000094","219011344069620",40.37,13.00,0,333.63,443.34,22.7,20.0,0.141,503945.4,503945.4,18202,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115114,314508.00
03/27/2016 17:45,2,0.941,ACTIVE,212.61,346.86,59.991,1459115104,"201051344000579","219011344069620",31.27,10.00,0,336.94,365.19,29.9,26.9,0.221,356412.1,356412.1,4119,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115115,314509.00
03/27/2016 17:45,2,0.941,ACTIVE,211.70,344.45,59.996,1459115104,"201051344000890","219011344069620",30.73,9.00,0,333.33,363.09,29.3,26.4,0.208,352775.0,352775.0,28547,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115116,314510.00
03/27/2016 17:45,2,0.922,ACTIVE,212.38,345.06,60.007,1459115104,"201051344000438","219011344069620",31.05,8.50,0,334.24,363.09,29.1,26.1,0.217,354893.0,354893.0,28543,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115117,314511.00
03/27/2016 17:45,2,0.928,ACTIVE,211.93,345.36,59.991,1459115104,"201051344000417","219011344069620",31.07,9.00,0,334.24,362.19,29.2,26.2,0.212,348477.0,348477.0,28698,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115118,314512.00
03/27/2016 17:45,2,0.842,ACTIVE,211.25,347.16,59.981,1459115104,"274151322000083","219011344069620",30.20,11.30,0,332.13,355.58,25.7,22.9,0.172,622024.9,622024.9,17535,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115119,314513.00
03/27/2016 17:45,2,0.896,ACTIVE,211.93,347.76,59.991,1459115104,"274151322000076","219011344069620",30.45,11.00,0,333.63,356.48,27.7,24.8,0.181,662159.2,662159.2,17541,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115120,314514.00
03/27/2016 17:45,2,0.941,ACTIVE,212.38,347.46,59.986,1459115104,"201051344000868","219011344069620",30.43,9.70,0,335.74,363.99,29.0,26.1,0.217,341980.4,341980.4,23787,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115121,314515.00
03/27/2016 17:45,2,0.877,ACTIVE,211.03,343.85,59.996,1459115104,"274151322000095","219011344069620",30.69,11.00,0,331.53,355.58,27.2,24.3,0.186,655587.1,655587.1,17434,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115122,314516.00
03/27/2016 17:45,2,0.928,ACTIVE,212.61,348.36,59.991,1459115104,"201051344000988","219011344069620",30.42,10.30,0,336.04,365.49,28.6,25.7,0.230,339837.3,339837.3,24064,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115123,314517.00
03/27/2016 17:45,2,0.916,ACTIVE,211.70,343.55,59.949,1459115104,"201051344001025","219011344069620",30.87,9.00,0,334.24,362.49,28.6,25.7,0.212,352351.3,352351.3,28601,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115123,314518.00
03/27/2016 17:45,2,0.938,ACTIVE,212.61,346.86,60.018,1459115104,"201051344000458","219011344069620",30.69,11.70,0,336.34,364.29,29.1,26.2,0.230,349897.5,349897.5,23994,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115124,314519.00
03/27/2016 17:45,2,0.934,ACTIVE,213.29,348.66,59.954,1459115104,"201051344000853","219011344069620",30.69,10.70,0,337.54,366.10,29.0,26.1,0.221,348236.9,348236.9,23589,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115125,314520.00
03/27/2016 17:45,2,0.896,ACTIVE,212.16,345.66,59.986,1459115104,"201051344000685","219011344069620",31.15,8.50,0,333.63,363.39,28.3,25.4,0.221,354601.4,354601.4,28418,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115126,314521.00
03/27/2016 17:45,2,0.887,ACTIVE,212.38,345.66,59.986,1459115104,"201051344000917","219011344069620",30.97,9.70,0,333.93,363.09,27.9,25.0,0.208,351738.6,351738.6,28420,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115127,314522.00
03/27/2016 17:45,2,0.895,ACTIVE,212.16,345.06,59.991,1459115104,"201051344001145","219011344069620",30.53,8.00,0,333.63,362.79,27.7,24.8,0.212,356973.5,356973.5,28278,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115128,314523.00
03/27/2016 17:45,2,0.910,ACTIVE,212.16,345.66,59.986,1459115104,"201051344000651","219011344069620",30.85,9.00,0,334.84,362.49,28.5,25.6,0.212,348724.8,348724.8,28649,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115129,314524.00
03/27/2016 17:45,2,0.805,ACTIVE,211.03,342.05,59.981,1459115104,"274151322000088","219011344069620",29.82,11.30,0,331.23,353.77,24.3,21.5,0.155,602950.5,602950.5,17229,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115130,314525.00
03/27/2016 17:45,2,0.570,ACTIVE,211.93,427.11,59.981,1459115104,"274151322000068","219011344069620",40.04,14.00,0,336.64,448.75,23.2,20.5,0.146,504164.9,504164.9,18374,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115131,314526.00
03/27/2016 17:45,2,0.908,ACTIVE,211.70,343.55,59.981,1459115104,"201051344001135","219011344069620",30.73,9.00,0,333.93,361.89,28.3,25.4,0.212,345181.6,345181.6,28610,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115132,314527.00
03/27/2016 17:45,2,0.936,ACTIVE,212.16,346.56,59.986,1459115104,"201051344000594","219011344069620",30.95,9.70,0,334.54,364.59,29.4,26.5,0.217,352242.2,352242.2,24028,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115133,314528.00
03/27/2016 17:45,2,0.906,ACTIVE,212.16,344.76,59.996,1459115104,"201051344001203","219011344069620",30.63,9.30,0,334.24,363.09,28.1,25.2,0.217,351550.5,351550.5,28600,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115133,314529.00
03/27/2016 17:45,2,0.822,ACTIVE,211.03,345.06,59.981,1459115104,"274151322000054","219011344069620",30.14,11.70,0,331.83,354.37,25.1,22.3,0.159,616539.4,616539.4,17256,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115134,314530.00
03/27/2016 17:45,2,0.934,ACTIVE,212.83,346.26,59.991,1459115104,"201051344000867","219011344069620",30.45,11.00,0,335.14,364.59,28.8,25.9,0.212,341070.8,341070.8,24033,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115135,314531.00
03/27/2016 17:45,2,0.928,ACTIVE,212.16,345.36,60.034,1459115104,"201051344001093","219011344069620",30.95,9.00,0,334.24,362.19,29.1,26.2,0.199,350436.7,350436.7,28478,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115136,314532.00
03/27/2016 17:45,2,0.891,ACTIVE,212.61,347.16,59.933,1459115104,"201051344000900","219011344069620",30.49,10.70,0,336.34,364.29,27.5,24.7,0.217,356431.2,356431.2,23434,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115137,314533.00
03/27/2016 17:45,2,0.936,ACTIVE,212.83,346.86,59.986,1459115104,"201051344000648","219011344069620",30.63,9.70,0,337.24,365.19,29.1,26.2,0.217,349107.0,349107.0,23735,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115138,314534.00
03/27/2016 17:45,2,0.945,ACTIVE,212.83,347.46,59.986,1459115104,"201051344000569","219011344069620",30.59,10.70,0,336.04,364.89,29.3,26.4,0.217,357830.7,357830.7,23365,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115139,314535.00
03/27/2016 17:45,2,0.922,ACTIVE,212.83,347.16,59.991,1459115104,"201051344000983","219011344069620",30.85,10.70,0,335.74,364.59,28.8,25.9,0.225,349688.0,349688.0,23833,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115140,314536.00
03/27/2016 17:45,2,0.916,ACTIVE,212.61,347.16,59.986,1459115104,"201051344001158","219011344069620",30.38,9.70,0,335.44,363.69,28.2,25.3,0.221,345057.9,345057.9,24076,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115141,314537.00
03/27/2016 17:45,2,0.932,ACTIVE,213.06,348.66,59.981,1459115104,"201051344000576","219011344069620",30.61,10.70,0,336.04,365.49,28.9,26.0,0.221,350904.7,350904.7,23502,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115142,314538.00
03/27/2016 17:45,2,0.836,ACTIVE,211.48,347.16,59.986,1459115104,"274151322000087","219011344069620",29.62,15.00,0,332.13,353.77,25.1,22.3,0.146,590991.0,590991.0,17323,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459115143,314539.00
03/27/2016 18:00,2,0.850,ACTIVE,213.29,347.16,59.975,1459116003,"201051344000645","219011344069620",30.61,11.30,0,336.94,361.59,26.4,23.5,0.194,350545.5,350545.5,23648,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116004,314540.00
03/27/2016 18:00,2,0.758,ACTIVE,211.03,343.85,59.959,1459116003,"274151322000085","219011344069620",30.00,11.00,0,332.73,352.27,23.1,20.3,0.141,619477.5,619477.5,17270,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116005,314541.00
03/27/2016 18:00,2,0.852,ACTIVE,213.06,348.06,59.981,1459116003,"201051344000633","219011344069620",30.87,9.70,0,335.44,362.49,26.6,23.8,0.199,341458.5,341458.5,24097,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116006,314542.00
03/27/2016 18:00,2,0.854,ACTIVE,212.83,346.86,59.991,1459116003,"201051344000469","219011344069620",30.99,9.00,0,335.14,360.38,26.8,23.9,0.199,342918.1,342918.1,24053,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116007,314543.00
03/27/2016 18:00,2,0.836,ACTIVE,212.16,344.76,59.970,1459116003,"201051344000646","219011344069620",30.63,8.00,0,332.43,357.68,25.9,23.1,0.194,346864.8,346864.8,28608,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116008,314544.00
03/27/2016 18:00,2,0.799,ACTIVE,211.03,343.25,60.034,1459116003,"274151322000052","219011344069620",29.70,11.00,0,332.43,352.87,24.1,21.3,0.150,627859.1,627859.1,17485,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116009,314545.00
03/27/2016 18:00,2,0.857,ACTIVE,212.61,345.06,60.007,1459116003,"201051344000585","219011344069620",30.49,9.00,0,333.63,358.58,26.5,23.7,0.190,352384.2,352384.2,28618,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116010,314546.00
