ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 18:00,2,0.818,ACTIVE,212.16,344.15,59.996,1459116003,"201051344001230","219011344069620",30.57,8.50,0,332.43,356.18,25.4,22.6,0.186,350811.0,350811.0,28404,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116011,314547.00
03/27/2016 18:00,2,0.848,ACTIVE,212.61,345.36,60.002,1459116003,"201051344000582","219011344069620",30.28,8.50,0,333.93,358.28,26.0,23.2,0.190,344294.5,344294.5,28589,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116012,314548.00
03/27/2016 18:00,2,0.855,ACTIVE,211.93,344.15,59.938,1459116003,"201051344000955","219011344069620",31.05,8.50,0,331.83,357.38,26.9,24.1,0.199,355426.3,355426.3,28522,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116013,314549.00
03/27/2016 18:00,2,0.510,ACTIVE,211.25,422.30,59.981,1459116003,"274151322000094","219011344069620",39.76,12.70,0,336.34,440.94,20.5,17.8,0.128,503949.9,503949.9,18203,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116014,314550.00
03/27/2016 18:00,2,0.875,ACTIVE,212.61,346.86,59.949,1459116003,"201051344000579","219011344069620",31.09,10.00,0,336.34,361.29,27.6,24.7,0.203,356418.3,356418.3,4120,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116015,314551.00
03/27/2016 18:00,2,0.867,ACTIVE,211.93,343.85,59.991,1459116003,"201051344000890","219011344069620",30.85,9.00,0,332.43,358.88,27.1,24.3,0.186,352781.1,352781.1,28548,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116015,314552.00
03/27/2016 18:00,2,0.848,ACTIVE,212.38,345.06,60.002,1459116003,"201051344000438","219011344069620",31.27,8.50,0,334.24,359.48,26.9,24.0,0.190,354899.0,354899.0,28544,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116016,314553.00
03/27/2016 18:00,2,0.871,ACTIVE,212.38,345.06,59.933,1459116003,"201051344000417","219011344069620",30.69,9.00,0,333.33,358.28,27.1,24.2,0.186,348483.1,348483.1,28699,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116017,314554.00
03/27/2016 18:00,2,0.771,ACTIVE,210.80,345.36,59.970,1459116003,"274151322000083","219011344069620",30.16,11.00,0,332.73,352.57,23.6,20.8,0.155,622030.2,622030.2,17536,0,0,0,L,1151911521,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116018,314555.00
03/27/2016 18:00,2,0.814,ACTIVE,211.70,344.76,59.981,1459116003,"274151322000076","219011344069620",30.77,10.70,0,333.63,354.07,25.4,22.6,0.168,662165.0,662165.0,17542,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116019,314556.00
03/27/2016 18:00,2,0.857,ACTIVE,212.61,346.86,59.970,1459116003,"201051344000868","219011344069620",30.69,9.70,0,335.74,360.08,26.7,23.8,0.199,341986.4,341986.4,23788,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116020,314557.00
03/27/2016 18:00,2,0.812,ACTIVE,211.03,343.85,59.965,1459116003,"274151322000095","219011344069620",30.40,10.70,0,332.73,353.17,25.0,22.2,0.164,655592.7,655592.7,17435,0,0,0,L,1151911521,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116021,314558.00
03/27/2016 18:00,2,0.842,ACTIVE,212.38,347.46,59.959,1459116003,"201051344000988","219011344069620",30.75,10.00,0,335.44,361.89,26.2,23.4,0.212,339843.2,339843.2,24065,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116022,314559.00
03/27/2016 18:00,2,0.846,ACTIVE,212.38,344.15,60.002,1459116003,"201051344001025","219011344069620",30.83,8.50,0,332.73,358.28,26.5,23.6,0.190,352357.2,352357.2,28602,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116023,314560.00
03/27/2016 18:00,2,0.871,ACTIVE,212.61,345.66,60.002,1459116003,"201051344000458","219011344069620",30.63,11.30,0,336.04,360.38,27.1,24.2,0.203,349903.6,349903.6,23995,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116024,314561.00
03/27/2016 18:00,2,0.848,ACTIVE,213.06,347.16,59.986,1459116003,"201051344000853","219011344069620",31.05,10.30,0,337.54,362.19,26.7,23.8,0.199,348242.9,348242.9,23590,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116025,314562.00
03/27/2016 18:00,2,0.832,ACTIVE,212.83,344.76,59.959,1459116003,"201051344000685","219011344069620",30.97,8.00,0,333.03,358.88,26.1,23.3,0.199,354607.2,354607.2,28419,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116026,314563.00
03/27/2016 18:00,2,0.818,ACTIVE,212.61,345.36,59.986,1459116003,"201051344000917","219011344069620",31.03,9.30,0,333.03,357.98,25.8,22.9,0.190,351744.4,351744.4,28421,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116027,314564.00
03/27/2016 18:00,2,0.824,ACTIVE,212.38,344.15,59.991,1459116003,"201051344001145","219011344069620",30.71,7.70,0,334.24,358.28,25.6,22.8,0.199,356979.2,356979.2,28279,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116028,314565.00
03/27/2016 18:00,2,0.840,ACTIVE,212.61,345.06,59.938,1459116003,"201051344000651","219011344069620",30.93,8.50,0,333.93,358.88,26.4,23.5,0.190,348730.7,348730.7,28650,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116029,314566.00
03/27/2016 18:00,2,0.738,ACTIVE,211.03,340.25,59.986,1459116003,"274151322000088","219011344069620",29.76,11.00,0,330.63,351.67,22.2,19.6,0.128,602955.5,602955.5,17230,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116029,314567.00
03/27/2016 18:00,2,0.516,ACTIVE,211.70,430.42,59.981,1459116003,"274151322000068","219011344069620",40.77,13.30,0,337.54,445.45,21.4,18.7,0.119,504169.6,504169.6,18375,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116030,314568.00
03/27/2016 18:00,2,0.844,ACTIVE,212.16,344.15,59.975,1459116003,"201051344001135","219011344069620",30.67,9.00,0,332.73,357.98,26.3,23.4,0.194,345187.5,345187.5,28611,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116031,314569.00
03/27/2016 18:00,2,0.873,ACTIVE,212.16,346.26,60.002,1459116003,"201051344000594","219011344069620",30.69,9.70,0,333.63,360.69,27.2,24.4,0.199,352248.3,352248.3,24029,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116032,314570.00
03/27/2016 18:00,2,0.826,ACTIVE,212.38,344.15,60.018,1459116003,"201051344001203","219011344069620",31.09,9.00,0,333.63,359.18,26.0,23.2,0.194,351556.4,351556.4,28601,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116033,314571.00
03/27/2016 18:00,2,0.762,ACTIVE,210.80,344.76,59.981,1459116003,"274151322000054","219011344069620",29.94,11.70,0,332.73,353.17,23.1,20.4,0.146,616544.6,616544.6,17257,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116034,314572.00
03/27/2016 18:00,2,0.859,ACTIVE,212.83,345.96,59.975,1459116003,"201051344000867","219011344069620",30.71,11.00,0,335.44,359.48,26.8,23.9,0.190,341076.8,341076.8,24034,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116035,314573.00
03/27/2016 18:00,2,0.863,ACTIVE,212.38,345.06,59.981,1459116003,"201051344001093","219011344069620",31.03,9.00,0,333.33,357.98,27.1,24.2,0.190,350442.7,350442.7,28479,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116036,314574.00
03/27/2016 18:00,2,0.816,ACTIVE,212.38,346.56,59.986,1459116003,"201051344000900","219011344069620",30.81,10.00,0,335.74,360.99,25.5,22.7,0.194,356436.9,356436.9,23435,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116037,314575.00
03/27/2016 18:00,2,0.873,ACTIVE,212.83,346.26,60.002,1459116003,"201051344000648","219011344069620",30.53,9.70,0,336.04,360.99,27.0,24.2,0.199,349113.0,349113.0,23736,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116038,314576.00
03/27/2016 18:00,2,0.881,ACTIVE,212.61,346.86,59.986,1459116003,"201051344000569","219011344069620",30.55,10.30,0,336.64,360.99,27.3,24.4,0.199,357836.8,357836.8,23366,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116039,314577.00
03/27/2016 18:00,2,0.869,ACTIVE,212.61,346.56,59.996,1459116003,"201051344000983","219011344069620",30.40,10.70,0,335.44,360.38,26.8,23.9,0.203,349694.0,349694.0,23834,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116039,314578.00
03/27/2016 18:00,2,0.842,ACTIVE,212.83,345.66,60.028,1459116003,"201051344001158","219011344069620",30.67,9.70,0,336.04,360.99,26.2,23.3,0.194,345063.7,345063.7,24077,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116040,314579.00
03/27/2016 18:00,2,0.861,ACTIVE,213.06,347.76,59.954,1459116003,"201051344000576","219011344069620",30.83,10.30,0,336.34,361.59,26.9,24.1,0.199,350910.8,350910.8,23503,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116041,314580.00
03/27/2016 18:00,2,0.771,ACTIVE,211.25,344.76,59.991,1459116003,"274151322000087","219011344069620",29.50,14.30,0,332.13,352.57,23.1,20.4,0.128,590996.2,590996.2,17324,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116042,314581.00
03/27/2016 18:15,2,0.652,ACTIVE,213.29,345.06,60.018,1459116903,"201051344000645","219011344069620",30.24,11.00,0,336.94,360.08,20.1,17.4,0.133,350551.0,350551.0,23649,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116904,314582.00
03/27/2016 18:15,2,0.572,ACTIVE,211.48,344.45,59.965,1459116903,"274151322000085","219011344069620",29.54,10.70,0,333.03,352.87,17.2,14.7,0.106,619482.2,619482.2,17271,0,0,0,L,1151911521,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116905,314583.00
03/27/2016 18:15,2,0.660,ACTIVE,213.06,345.96,60.018,1459116903,"201051344000633","219011344069620",30.47,9.30,0,335.74,361.59,20.4,17.7,0.141,341464.0,341464.0,24098,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116906,314584.00
03/27/2016 18:15,2,0.678,ACTIVE,212.83,345.36,59.986,1459116903,"201051344000469","219011344069620",29.78,8.50,0,335.14,359.78,20.5,17.9,0.146,342923.7,342923.7,24054,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116907,314585.00
03/27/2016 18:15,2,0.648,ACTIVE,212.16,342.35,60.012,1459116903,"201051344000646","219011344069620",30.08,7.70,0,333.63,357.98,19.8,17.2,0.137,346870.2,346870.2,28609,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116908,314586.00
03/27/2016 18:15,2,0.605,ACTIVE,211.25,339.95,59.991,1459116903,"274151322000052","219011344069620",29.52,10.30,0,333.03,353.47,18.1,15.5,0.106,627864.1,627864.1,17486,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116909,314587.00
03/27/2016 18:15,2,0.662,ACTIVE,212.38,343.25,60.034,1459116903,"201051344000585","219011344069620",30.10,8.50,0,334.24,358.28,20.2,17.6,0.141,352389.7,352389.7,28619,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116910,314588.00
03/27/2016 18:15,2,0.625,ACTIVE,212.16,341.75,60.039,1459116903,"201051344001230","219011344069620",30.49,8.00,0,333.33,355.58,19.4,16.8,0.124,350816.3,350816.3,28405,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116911,314589.00
03/27/2016 18:15,2,0.639,ACTIVE,212.83,343.55,60.012,1459116903,"201051344000582","219011344069620",30.59,8.00,0,334.54,357.98,19.8,17.2,0.133,344299.8,344299.8,28590,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116912,314590.00
03/27/2016 18:15,2,0.676,ACTIVE,211.93,342.05,60.012,1459116903,"201051344000955","219011344069620",30.30,8.00,0,333.03,357.98,20.8,18.1,0.141,355432.0,355432.0,28523,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116913,314591.00
03/27/2016 18:15,2,0.371,ACTIVE,211.48,422.30,59.996,1459116903,"274151322000094","219011344069620",39.90,12.30,0,336.94,450.56,14.9,12.5,0.088,503954.0,503954.0,18204,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116914,314592.00
03/27/2016 18:15,2,0.684,ACTIVE,212.83,344.45,60.002,1459116903,"201051344000579","219011344069620",30.57,9.30,0,336.04,360.38,21.2,18.5,0.141,356424.1,356424.1,4121,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116915,314593.00
03/27/2016 18:15,2,0.666,ACTIVE,212.16,341.45,59.991,1459116903,"201051344000890","219011344069620",30.83,8.50,0,333.03,358.28,20.8,18.2,0.133,352786.8,352786.8,28549,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116916,314594.00
03/27/2016 18:15,2,0.656,ACTIVE,212.38,342.35,59.922,1459116903,"201051344000438","219011344069620",30.93,7.70,0,334.24,359.78,20.6,18.0,0.137,354904.6,354904.6,28545,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116917,314595.00
03/27/2016 18:15,2,0.678,ACTIVE,212.61,342.35,60.018,1459116903,"201051344000417","219011344069620",30.65,8.50,0,333.33,357.38,21.1,18.4,0.137,348488.8,348488.8,28700,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116918,314596.00
03/27/2016 18:15,2,0.576,ACTIVE,211.25,343.55,60.002,1459116903,"274151322000083","219011344069620",29.72,10.70,0,333.03,353.47,17.4,14.8,0.115,622035.0,622035.0,17537,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116919,314597.00
03/27/2016 18:15,2,0.605,ACTIVE,211.93,342.35,59.954,1459116903,"274151322000076","219011344069620",30.51,10.30,0,333.93,354.37,18.8,16.2,0.119,662170.2,662170.2,17543,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116920,314598.00
03/27/2016 18:15,2,0.654,ACTIVE,212.61,344.76,60.002,1459116903,"201051344000868","219011344069620",30.42,9.00,0,335.14,359.48,20.2,17.6,0.137,341991.9,341991.9,23789,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116921,314599.00
03/27/2016 18:15,2,0.600,ACTIVE,211.48,343.55,59.996,1459116903,"274151322000095","219011344069620",30.10,10.30,0,331.53,353.77,18.3,15.7,0.119,655597.8,655597.8,17436,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116921,314600.00
03/27/2016 18:15,2,0.643,ACTIVE,212.61,345.66,60.018,1459116903,"201051344000988","219011344069620",30.14,9.70,0,334.84,361.29,19.6,17.0,0.137,339848.6,339848.6,24066,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116922,314601.00
03/27/2016 18:15,2,0.641,ACTIVE,212.16,341.15,60.007,1459116903,"201051344001025","219011344069620",30.87,8.00,0,334.24,357.38,20.0,17.4,0.128,352362.7,352362.7,28603,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116923,314602.00
03/27/2016 18:15,2,0.668,ACTIVE,212.61,343.85,59.991,1459116903,"201051344000458","219011344069620",30.32,11.00,0,334.54,359.78,20.5,17.9,0.141,349909.1,349909.1,23996,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116924,314603.00
03/27/2016 18:15,2,0.652,ACTIVE,213.29,345.36,60.018,1459116903,"201051344000853","219011344069620",30.30,9.70,0,336.64,361.89,20.1,17.5,0.137,348248.4,348248.4,23591,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116925,314604.00
03/27/2016 18:15,2,0.648,ACTIVE,212.61,343.55,60.018,1459116903,"201051344000685","219011344069620",29.98,7.70,0,333.63,358.28,19.8,17.2,0.141,354612.6,354612.6,28420,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116926,314605.00
03/27/2016 18:15,2,0.625,ACTIVE,212.61,343.25,60.018,1459116903,"201051344000917","219011344069620",30.57,9.30,0,333.33,357.38,19.4,16.8,0.133,351749.7,351749.7,28422,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116927,314606.00
03/27/2016 18:15,2,0.615,ACTIVE,212.61,342.65,59.965,1459116903,"201051344001145","219011344069620",30.67,7.30,0,333.33,358.28,19.1,16.6,0.137,356984.4,356984.4,28280,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116928,314607.00
03/27/2016 18:15,2,0.652,ACTIVE,212.61,343.55,60.002,1459116903,"201051344000651","219011344069620",30.06,8.00,0,333.93,357.38,19.9,17.3,0.133,348736.1,348736.1,28651,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116929,314608.00
03/27/2016 18:15,2,0.543,ACTIVE,210.80,340.25,59.991,1459116903,"274151322000088","219011344069620",29.30,10.30,0,332.13,351.67,16.1,13.6,0.097,602959.9,602959.9,17231,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116930,314609.00
03/27/2016 18:15,2,0.375,ACTIVE,211.93,432.22,59.986,1459116903,"274151322000068","219011344069620",40.75,13.00,0,336.94,451.16,15.5,13.0,0.084,504173.9,504173.9,18376,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116931,314610.00
03/27/2016 18:15,2,0.633,ACTIVE,211.93,341.15,59.991,1459116903,"201051344001135","219011344069620",30.63,8.00,0,333.63,356.78,19.6,17.0,0.137,345192.9,345192.9,28612,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116932,314611.00
03/27/2016 18:15,2,0.672,ACTIVE,212.16,344.15,60.012,1459116903,"201051344000594","219011344069620",30.20,9.30,0,334.24,359.48,20.6,17.9,0.146,352253.9,352253.9,24030,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116932,314612.00
03/27/2016 18:15,2,0.631,ACTIVE,212.38,342.35,60.012,1459116903,"201051344001203","219011344069620",30.71,8.50,0,334.24,358.58,19.6,17.0,0.128,351561.7,351561.7,28602,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116933,314613.00
03/27/2016 18:15,2,0.562,ACTIVE,211.03,343.25,60.002,1459116903,"274151322000054","219011344069620",29.64,11.00,0,332.43,352.57,16.9,14.4,0.115,616549.2,616549.2,17258,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116934,314614.00
03/27/2016 18:15,2,0.646,ACTIVE,212.83,343.85,60.007,1459116903,"201051344000867","219011344069620",30.51,10.30,0,334.84,359.48,20.1,17.4,0.133,341082.3,341082.3,24035,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116935,314615.00
03/27/2016 18:15,2,0.664,ACTIVE,212.38,342.65,60.002,1459116903,"201051344001093","219011344069620",30.57,8.50,0,333.93,357.68,20.6,17.9,0.128,350448.3,350448.3,28480,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116936,314616.00
03/27/2016 18:15,2,0.605,ACTIVE,212.61,344.76,59.981,1459116903,"201051344000900","219011344069620",30.14,9.70,0,335.14,359.48,18.6,16.0,0.133,356442.0,356442.0,23436,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116937,314617.00
03/27/2016 18:15,2,0.662,ACTIVE,213.06,344.15,59.996,1459116903,"201051344000648","219011344069620",30.40,9.00,0,336.34,359.78,20.4,17.8,0.137,349118.6,349118.6,23737,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116938,314618.00
03/27/2016 18:15,2,0.662,ACTIVE,212.83,344.76,60.002,1459116903,"201051344000569","219011344069620",30.38,10.00,0,335.44,359.78,20.4,17.8,0.137,357842.3,357842.3,23367,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116939,314619.00
03/27/2016 18:15,2,0.646,ACTIVE,212.61,344.45,59.975,1459116903,"201051344000983","219011344069620",30.38,10.00,0,335.44,360.08,19.9,17.3,0.141,349699.4,349699.4,23835,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116940,314620.00
03/27/2016 18:15,2,0.629,ACTIVE,212.83,344.76,60.007,1459116903,"201051344001158","219011344069620",30.36,9.00,0,335.14,360.08,19.4,16.8,0.137,345069.1,345069.1,24078,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116941,314621.00
03/27/2016 18:15,2,0.654,ACTIVE,213.29,346.26,60.018,1459116903,"201051344000576","219011344069620",30.30,10.00,0,336.64,361.89,20.1,17.5,0.137,350916.3,350916.3,23504,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116942,314622.00
03/27/2016 18:15,2,0.572,ACTIVE,211.25,343.25,59.986,1459116903,"274151322000087","219011344069620",28.98,13.70,0,331.23,352.87,16.8,14.3,0.080,591000.8,591000.8,17325,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459116942,314623.00
03/27/2016 18:30,2,0.539,ACTIVE,213.06,343.85,59.970,1459117803,"201051344000645","219011344069620",29.92,10.30,0,336.04,355.28,16.4,13.9,0.102,350554.7,350554.7,23650,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117804,314624.00
03/27/2016 18:30,2,0.457,ACTIVE,211.48,339.65,59.975,1459117803,"274151322000085","219011344069620",28.98,10.30,0,335.74,348.06,13.4,11.1,0.071,619485.3,619485.3,17272,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117805,314625.00
03/27/2016 18:30,2,0.559,ACTIVE,213.06,345.36,59.949,1459117803,"201051344000633","219011344069620",29.86,9.00,0,335.44,356.78,16.9,14.4,0.102,341467.8,341467.8,24099,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117806,314626.00
03/27/2016 18:30,2,0.572,ACTIVE,212.61,343.25,59.981,1459117803,"201051344000469","219011344069620",29.60,7.70,0,334.24,354.67,17.2,14.7,0.106,342927.5,342927.5,24055,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117807,314627.00
03/27/2016 18:30,2,0.539,ACTIVE,211.93,341.45,59.970,1459117803,"201051344000646","219011344069620",29.78,7.30,0,333.33,351.97,16.3,13.8,0.106,346873.9,346873.9,28610,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117808,314628.00
03/27/2016 18:30,2,0.480,ACTIVE,211.03,341.45,59.959,1459117803,"274151322000052","219011344069620",29.46,9.70,0,334.84,348.66,14.4,12.0,0.088,627867.3,627867.3,17487,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117809,314629.00
03/27/2016 18:30,2,0.543,ACTIVE,212.38,342.35,59.991,1459117803,"201051344000585","219011344069620",30.42,7.70,0,333.33,352.87,16.8,14.2,0.102,352393.5,352393.5,28620,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117809,314630.00
03/27/2016 18:30,2,0.531,ACTIVE,211.93,340.55,59.933,1459117803,"201051344001230","219011344069620",29.62,7.70,0,332.73,352.87,16.0,13.5,0.097,350819.9,350819.9,28406,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117810,314631.00
03/27/2016 18:30,2,0.543,ACTIVE,212.61,341.75,59.970,1459117803,"201051344000582","219011344069620",29.68,7.70,0,333.93,352.57,16.4,13.9,0.102,344303.5,344303.5,28591,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117811,314632.00
03/27/2016 18:30,2,0.568,ACTIVE,211.93,341.45,60.023,1459117803,"201051344000955","219011344069620",30.24,7.70,0,332.73,351.37,17.4,14.9,0.106,355435.9,355435.9,28524,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117812,314633.00
03/27/2016 18:30,2,0.293,ACTIVE,211.25,417.79,59.965,1459117803,"274151322000094","219011344069620",39.44,12.00,0,336.64,438.53,11.7,9.4,0.066,503956.6,503956.6,18205,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117813,314634.00
03/27/2016 18:30,2,0.578,ACTIVE,212.61,342.65,59.970,1459117803,"201051344000579","219011344069620",30.20,9.30,0,335.44,354.67,17.7,15.2,0.115,356428.1,356428.1,4122,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117814,314635.00
03/27/2016 18:30,2,0.559,ACTIVE,211.93,340.55,59.991,1459117803,"201051344000890","219011344069620",30.55,8.00,0,332.43,352.27,17.3,14.8,0.106,352790.7,352790.7,28550,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117815,314636.00
03/27/2016 18:30,2,0.545,ACTIVE,212.38,341.45,59.965,1459117803,"201051344000438","219011344069620",30.93,7.70,0,333.63,353.17,17.1,14.6,0.102,354908.5,354908.5,28546,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117816,314637.00
03/27/2016 18:30,2,0.582,ACTIVE,212.38,341.45,60.007,1459117803,"201051344000417","219011344069620",30.16,8.00,0,333.33,352.87,17.8,15.3,0.102,348492.8,348492.8,28701,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117817,314638.00
03/27/2016 18:30,2,0.459,ACTIVE,211.48,339.04,59.981,1459117803,"274151322000083","219011344069620",29.52,10.30,0,335.44,348.66,13.8,11.4,0.075,622038.1,622038.1,17538,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117818,314639.00
03/27/2016 18:30,2,0.484,ACTIVE,211.93,343.25,59.970,1459117803,"274151322000076","219011344069620",30.28,10.00,0,336.34,348.96,14.9,12.4,0.097,662173.5,662173.5,17544,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117819,314640.00
03/27/2016 18:30,2,0.559,ACTIVE,212.38,342.95,59.981,1459117803,"201051344000868","219011344069620",29.60,8.50,0,334.54,354.07,16.8,14.3,0.110,341995.7,341995.7,23790,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117819,314641.00
03/27/2016 18:30,2,0.479,ACTIVE,211.48,342.65,59.949,1459117803,"274151322000095","219011344069620",29.78,9.70,0,335.74,348.06,14.5,12.0,0.084,655601.0,655601.0,17437,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117820,314642.00
03/27/2016 18:30,2,0.533,ACTIVE,212.38,344.76,59.965,1459117803,"201051344000988","219011344069620",30.08,9.30,0,334.54,356.78,16.3,13.8,0.106,339852.2,339852.2,24067,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117821,314643.00
03/27/2016 18:30,2,0.551,ACTIVE,212.16,340.85,59.938,1459117803,"201051344001025","219011344069620",29.72,7.70,0,332.73,351.37,16.6,14.1,0.106,352366.4,352366.4,28604,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117822,314644.00
03/27/2016 18:30,2,0.557,ACTIVE,212.38,342.35,59.965,1459117803,"201051344000458","219011344069620",30.38,10.30,0,335.14,353.77,17.2,14.6,0.110,349913.0,349913.0,23997,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117823,314645.00
03/27/2016 18:30,2,0.555,ACTIVE,212.83,344.15,60.002,1459117803,"201051344000853","219011344069620",29.90,9.30,0,336.64,356.78,16.8,14.3,0.106,348252.2,348252.2,23592,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117824,314646.00
03/27/2016 18:30,2,0.551,ACTIVE,212.61,342.95,59.949,1459117803,"201051344000685","219011344069620",29.64,7.70,0,333.93,353.47,16.6,14.0,0.110,354616.3,354616.3,28421,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117825,314647.00
03/27/2016 18:30,2,0.547,ACTIVE,212.38,342.35,59.975,1459117803,"201051344000917","219011344069620",29.30,9.00,0,333.33,352.27,16.2,13.7,0.102,351753.3,351753.3,28423,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117826,314648.00
03/27/2016 18:30,2,0.514,ACTIVE,212.38,342.05,59.981,1459117803,"201051344001145","219011344069620",30.45,7.00,0,334.54,353.47,15.9,13.4,0.106,356987.9,356987.9,28281,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117827,314649.00
03/27/2016 18:30,2,0.545,ACTIVE,212.16,341.75,59.975,1459117803,"201051344000651","219011344069620",30.42,7.70,0,334.24,352.87,16.8,14.3,0.102,348739.9,348739.9,28652,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117828,314650.00
03/27/2016 18:30,2,0.445,ACTIVE,211.03,339.65,59.970,1459117803,"274151322000088","219011344069620",28.31,10.00,0,335.14,347.16,12.8,10.5,0.075,602962.7,602962.7,17232,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117828,314651.00
03/27/2016 18:30,2,0.311,ACTIVE,211.93,422.90,59.959,1459117803,"274151322000068","219011344069620",39.84,12.70,0,338.14,445.45,12.7,10.3,0.066,504176.6,504176.6,18377,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117829,314652.00
03/27/2016 18:30,2,0.545,ACTIVE,211.93,340.85,60.018,1459117803,"201051344001135","219011344069620",29.64,8.00,0,333.33,351.07,16.4,13.9,0.102,345196.5,345196.5,28613,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117831,314653.00
03/27/2016 18:30,2,0.566,ACTIVE,212.16,342.65,60.002,1459117803,"201051344000594","219011344069620",30.18,9.00,0,334.24,354.67,17.4,14.8,0.106,352257.8,352257.8,24031,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117832,314654.00
03/27/2016 18:30,2,0.541,ACTIVE,212.38,341.15,59.975,1459117803,"201051344001203","219011344069620",30.10,8.00,0,334.24,353.47,16.5,14.0,0.110,351565.4,351565.4,28603,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117832,314655.00
03/27/2016 18:30,2,0.455,ACTIVE,211.03,341.45,59.975,1459117803,"274151322000054","219011344069620",29.46,10.30,0,335.14,347.76,13.6,11.2,0.088,616552.2,616552.2,17259,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117833,314656.00
03/27/2016 18:30,2,0.549,ACTIVE,212.61,342.05,59.965,1459117803,"201051344000867","219011344069620",30.36,10.00,0,334.54,354.37,16.9,14.4,0.102,341086.0,341086.0,24036,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117834,314657.00
03/27/2016 18:30,2,0.578,ACTIVE,212.16,341.75,59.975,1459117803,"201051344001093","219011344069620",29.92,8.50,0,333.63,352.57,17.6,15.0,0.102,350452.2,350452.2,28481,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117835,314658.00
03/27/2016 18:30,2,0.504,ACTIVE,212.38,343.55,59.996,1459117803,"201051344000900","219011344069620",30.02,9.30,0,335.44,354.37,15.3,12.9,0.110,356445.4,356445.4,23437,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117836,314659.00
03/27/2016 18:30,2,0.566,ACTIVE,212.61,343.25,59.965,1459117803,"201051344000648","219011344069620",30.28,8.50,0,335.74,354.97,17.4,14.9,0.106,349122.4,349122.4,23738,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117837,314660.00
03/27/2016 18:30,2,0.566,ACTIVE,212.61,343.25,59.970,1459117803,"201051344000569","219011344069620",30.20,9.30,0,336.04,354.37,17.4,14.8,0.115,357846.1,357846.1,23368,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117838,314661.00
03/27/2016 18:30,2,0.551,ACTIVE,212.61,342.95,59.970,1459117803,"201051344000983","219011344069620",30.16,9.30,0,335.44,354.07,16.9,14.4,0.110,349703.2,349703.2,23836,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117839,314662.00
03/27/2016 18:30,2,0.539,ACTIVE,212.61,343.25,59.981,1459117803,"201051344001158","219011344069620",29.90,8.50,0,335.74,354.67,16.4,13.9,0.110,345072.7,345072.7,24079,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117840,314663.00
03/27/2016 18:30,2,0.564,ACTIVE,213.06,344.45,59.996,1459117803,"201051344000576","219011344069620",30.32,9.70,0,336.34,357.08,17.3,14.8,0.106,350920.0,350920.0,23505,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117841,314664.00
03/27/2016 18:30,2,0.463,ACTIVE,211.48,343.25,59.970,1459117803,"274151322000087","219011344069620",29.22,13.30,0,335.44,348.06,13.7,11.3,0.066,591003.8,591003.8,17326,0,0,0,L,1151911521,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459117842,314665.00
03/27/2016 18:45,2,0.447,ACTIVE,212.61,342.35,59.981,1459118703,"201051344000645","219011344069620",29.02,10.00,0,327.62,351.67,13.2,10.8,0.071,350557.7,350557.7,23651,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118704,314666.00
03/27/2016 18:45,2,0.354,ACTIVE,211.48,340.25,59.938,1459118703,"274151322000085","219011344069620",28.88,10.00,0,324.02,346.56,10.3,8.0,0.057,619487.6,619487.6,17273,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118705,314667.00
03/27/2016 18:45,2,0.467,ACTIVE,213.06,344.15,59.965,1459118703,"201051344000633","219011344069620",28.86,9.00,0,325.22,353.77,13.7,11.3,0.075,341470.9,341470.9,24100,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118706,314668.00
03/27/2016 18:45,2,0.475,ACTIVE,212.61,342.35,59.959,1459118703,"201051344000469","219011344069620",28.94,7.70,0,322.21,351.07,14.0,11.6,0.075,342930.8,342930.8,24056,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118707,314669.00
03/27/2016 18:45,2,0.439,ACTIVE,211.93,339.65,59.981,1459118703,"201051344000646","219011344069620",29.86,7.30,0,324.32,349.26,13.4,11.0,0.075,346876.9,346876.9,28611,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118708,314670.00
03/27/2016 18:45,2,0.379,ACTIVE,210.80,341.75,59.959,1459118703,"274151322000052","219011344069620",29.28,9.70,0,322.81,347.16,11.2,8.9,0.062,627869.8,627869.8,17488,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118709,314671.00
03/27/2016 18:45,2,0.449,ACTIVE,212.16,340.25,59.991,1459118703,"201051344000585","219011344069620",29.64,8.00,0,323.41,349.56,13.5,11.1,0.075,352396.5,352396.5,28621,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118709,314672.00
03/27/2016 18:45,2,0.432,ACTIVE,212.16,339.04,59.981,1459118703,"201051344001230","219011344069620",28.67,7.30,0,322.21,348.96,12.6,10.2,0.071,350822.8,350822.8,28407,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118710,314673.00
03/27/2016 18:45,2,0.438,ACTIVE,212.61,340.85,59.975,1459118703,"201051344000582","219011344069620",30.08,7.70,0,324.32,350.47,13.4,11.0,0.071,344306.6,344306.6,28592,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118711,314674.00
03/27/2016 18:45,2,0.508,ACTIVE,211.70,338.44,59.981,1459118703,"201051344000955","219011344069620",22.76,7.70,0,323.41,348.66,11.7,9.4,0.057,355438.7,355438.7,28525,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118712,314675.00
03/27/2016 18:45,2,0.227,ACTIVE,211.25,408.48,59.965,1459118703,"274151322000094","219011344069620",38.66,11.70,0,336.94,429.22,8.9,6.6,0.044,503958.5,503958.5,18206,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118713,314676.00
03/27/2016 18:45,2,0.475,ACTIVE,212.61,341.75,59.975,1459118703,"201051344000579","219011344069620",30.08,9.00,0,326.72,351.67,14.5,12.1,0.075,356431.4,356431.4,4123,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118714,314677.00
03/27/2016 18:45,2,0.473,ACTIVE,211.93,339.04,59.970,1459118703,"201051344000890","219011344069620",29.26,8.00,0,323.72,349.56,14.1,11.7,0.071,352793.9,352793.9,28551,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118715,314678.00
03/27/2016 18:45,2,0.465,ACTIVE,212.16,339.95,59.996,1459118703,"201051344000438","219011344069620",29.50,7.30,0,324.32,350.77,13.9,11.5,0.066,354911.6,354911.6,28547,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118716,314679.00
03/27/2016 18:45,2,0.361,ACTIVE,211.48,340.85,59.975,1459118703,"274151322000083","219011344069620",28.90,10.00,0,323.41,347.46,10.6,8.3,0.053,622040.4,622040.4,17539,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118718,314680.00
03/27/2016 18:45,2,0.379,ACTIVE,211.93,339.95,59.970,1459118703,"274151322000076","219011344069620",29.78,9.70,0,324.62,348.36,11.4,9.1,0.066,662176.1,662176.1,17545,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118719,314681.00
03/27/2016 18:45,2,0.449,ACTIVE,212.16,341.75,59.975,1459118703,"201051344000868","219011344069620",29.68,8.50,0,324.92,351.07,13.5,11.1,0.075,341998.7,341998.7,23791,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118720,314682.00
03/27/2016 18:45,2,0.371,ACTIVE,211.25,340.55,59.975,1459118703,"274151322000095","219011344069620",29.20,9.70,0,323.41,346.86,11.0,8.7,0.053,655603.5,655603.5,17438,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118721,314683.00
03/27/2016 18:45,2,0.461,ACTIVE,212.38,342.95,59.981,1459118703,"201051344000988","219011344069620",23.28,9.00,0,324.32,353.47,10.9,8.6,0.062,339854.9,339854.9,24068,0,0,0,L,1122011218,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118722,314684.00
03/27/2016 18:45,2,0.443,ACTIVE,211.93,338.74,59.975,1459118703,"201051344001025","219011344069620",29.66,7.70,0,322.81,349.86,13.3,11.0,0.075,352369.4,352369.4,28605,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118723,314685.00
03/27/2016 18:45,2,0.471,ACTIVE,212.16,341.45,59.970,1459118703,"201051344000458","219011344069620",29.00,10.30,0,324.02,350.47,13.8,11.4,0.084,349916.2,349916.2,23998,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118724,314686.00
03/27/2016 18:45,2,0.451,ACTIVE,213.06,343.25,59.965,1459118703,"201051344000853","219011344069620",29.54,9.00,0,326.42,353.17,13.6,11.2,0.080,348255.2,348255.2,23593,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118725,314687.00
03/27/2016 18:45,2,0.457,ACTIVE,212.38,341.15,59.965,1459118703,"201051344000685","219011344069620",28.35,7.30,0,324.92,351.07,13.1,10.8,0.075,354619.3,354619.3,28422,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118726,314688.00
03/27/2016 18:45,2,0.436,ACTIVE,212.16,341.15,60.002,1459118703,"201051344000917","219011344069620",29.28,8.50,0,323.72,349.26,13.0,10.6,0.071,351756.2,351756.2,28424,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118727,314689.00
03/27/2016 18:45,2,0.410,ACTIVE,212.38,340.55,59.949,1459118703,"201051344001145","219011344069620",30.10,7.00,0,324.92,351.07,12.6,10.2,0.075,356990.8,356990.8,28282,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118728,314690.00
