ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 18:45,2,0.459,ACTIVE,212.16,340.55,59.986,1459118703,"201051344000651","219011344069620",29.12,7.30,0,323.72,350.17,13.6,11.2,0.075,348742.9,348742.9,28653,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118729,314691.00
03/27/2016 18:45,2,0.348,ACTIVE,210.80,338.44,59.959,1459118703,"274151322000088","219011344069620",27.69,9.70,0,322.51,345.96,9.8,7.5,0.049,602964.9,602964.9,17233,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118729,314692.00
03/27/2016 18:45,2,0.246,ACTIVE,212.16,407.57,59.965,1459118703,"274151322000068","219011344069620",38.49,12.30,0,337.84,437.63,9.6,7.3,0.044,504178.7,504178.7,18378,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118730,314693.00
03/27/2016 18:45,2,0.439,ACTIVE,211.70,338.74,59.965,1459118703,"201051344001135","219011344069620",29.50,8.00,0,324.02,348.96,13.2,10.8,0.075,345199.5,345199.5,28614,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118731,314694.00
03/27/2016 18:45,2,0.467,ACTIVE,211.93,341.75,59.965,1459118703,"201051344000594","219011344069620",29.54,9.00,0,323.41,351.07,14.0,11.6,0.075,352260.9,352260.9,24032,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118732,314695.00
03/27/2016 18:45,2,0.443,ACTIVE,212.16,339.65,59.949,1459118703,"201051344001203","219011344069620",29.52,8.00,0,324.02,350.17,13.3,10.9,0.075,351568.3,351568.3,28604,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118733,314696.00
03/27/2016 18:45,2,0.355,ACTIVE,211.25,341.15,59.959,1459118703,"274151322000054","219011344069620",28.69,10.30,0,322.81,346.56,10.4,8.1,0.057,616554.5,616554.5,17260,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118734,314697.00
03/27/2016 18:45,2,0.445,ACTIVE,212.61,341.75,59.970,1459118703,"201051344000867","219011344069620",29.74,10.00,0,324.62,351.37,13.4,11.1,0.075,341089.0,341089.0,24037,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118735,314698.00
03/27/2016 18:45,2,0.479,ACTIVE,212.16,340.25,59.965,1459118703,"201051344001093","219011344069620",29.48,8.00,0,323.11,349.86,14.4,11.9,0.075,350455.4,350455.4,28482,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118736,314699.00
03/27/2016 18:45,2,0.412,ACTIVE,212.38,342.65,59.933,1459118703,"201051344000900","219011344069620",27.97,9.00,0,325.22,352.27,11.7,9.4,0.075,356448.0,356448.0,23438,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118737,314700.00
03/27/2016 18:45,2,0.469,ACTIVE,212.61,342.05,59.996,1459118703,"201051344000648","219011344069620",29.58,8.50,0,325.22,351.97,14.1,11.7,0.080,349125.6,349125.6,23739,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118738,314701.00
03/27/2016 18:45,2,0.445,ACTIVE,212.38,342.35,59.975,1459118703,"201051344000569","219011344069620",30.63,9.00,0,325.52,351.97,13.8,11.4,0.075,357849.3,357849.3,23369,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118739,314702.00
03/27/2016 18:45,2,0.457,ACTIVE,212.38,341.45,59.965,1459118703,"201051344000983","219011344069620",29.16,9.00,0,324.62,351.97,13.6,11.2,0.080,349706.2,349706.2,23837,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118740,314703.00
03/27/2016 18:45,2,0.430,ACTIVE,212.38,342.35,59.959,1459118703,"201051344001158","219011344069620",30.00,8.00,0,324.92,351.37,13.1,10.7,0.075,345075.6,345075.6,24080,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118740,314704.00
03/27/2016 18:45,2,0.451,ACTIVE,212.83,342.95,59.944,1459118703,"201051344000576","219011344069620",30.30,9.30,0,326.12,351.97,13.9,11.5,0.075,350923.2,350923.2,23506,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118741,314705.00
03/27/2016 18:45,2,0.371,ACTIVE,211.25,342.35,59.944,1459118703,"274151322000087","219011344069620",27.95,12.70,0,324.02,346.86,10.5,8.2,0.053,591006.1,591006.1,17327,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118742,314706.00
03/27/2016 18:45,2,0.486,ACTIVE,212.16,340.55,59.954,1459118703,"201051344000417","219011344069620",29.94,7.70,0,323.41,350.47,14.7,12.3,0.075,348496.2,348496.2,28702,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459118744,314707.00
03/27/2016 19:00,2,0.385,ACTIVE,212.61,342.05,59.970,1459119603,"201051344000645","219011344069620",29.14,9.70,0,335.44,349.56,11.4,9.1,0.062,350560.3,350560.3,23652,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119604,314708.00
03/27/2016 19:00,2,0.305,ACTIVE,211.25,340.85,59.996,1459119603,"274151322000085","219011344069620",27.97,9.70,0,336.04,345.36,8.7,6.4,0.044,619489.5,619489.5,17274,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119605,314709.00
03/27/2016 19:00,2,0.400,ACTIVE,212.61,343.25,60.007,1459119603,"201051344000633","219011344069620",28.88,8.50,0,335.74,351.67,11.7,9.4,0.066,341473.7,341473.7,24101,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119606,314710.00
03/27/2016 19:00,2,0.414,ACTIVE,212.38,341.15,59.996,1459119603,"201051344000469","219011344069620",28.98,7.30,0,334.24,349.26,12.2,9.8,0.062,342933.5,342933.5,24057,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119607,314711.00
03/27/2016 19:00,2,0.383,ACTIVE,211.70,339.34,59.991,1459119603,"201051344000646","219011344069620",29.44,7.00,0,332.13,347.16,11.4,9.1,0.057,346879.5,346879.5,28612,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119608,314712.00
03/27/2016 19:00,2,0.322,ACTIVE,211.03,340.85,59.986,1459119603,"274151322000052","219011344069620",28.86,9.30,0,335.14,345.36,9.5,7.2,0.044,627872.0,627872.0,17489,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119609,314713.00
03/27/2016 19:00,2,0.385,ACTIVE,211.93,339.95,60.012,1459119603,"201051344000585","219011344069620",29.72,7.70,0,333.03,347.16,11.6,9.3,0.057,352399.2,352399.2,28622,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119610,314714.00
03/27/2016 19:00,2,0.367,ACTIVE,211.70,339.04,60.018,1459119603,"201051344001230","219011344069620",29.24,7.30,0,330.93,345.66,10.9,8.6,0.057,350825.2,350825.2,28408,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119610,314715.00
03/27/2016 19:00,2,0.381,ACTIVE,212.38,339.95,60.023,1459119603,"201051344000582","219011344069620",29.62,7.30,0,333.93,348.06,11.4,9.1,0.053,344309.2,344309.2,28593,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119611,314716.00
03/27/2016 19:00,2,0.412,ACTIVE,211.48,338.44,60.012,1459119603,"201051344000955","219011344069620",29.42,7.30,0,331.83,345.96,12.3,10.0,0.062,355441.2,355441.2,28526,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119612,314717.00
03/27/2016 19:00,2,0.189,ACTIVE,211.25,391.34,59.996,1459119603,"274151322000094","219011344069620",36.88,11.30,0,336.94,427.11,7.1,4.9,0.035,503960.0,503960.0,18207,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119613,314718.00
03/27/2016 19:00,2,0.426,ACTIVE,212.38,341.15,59.991,1459119603,"201051344000579","219011344069620",29.18,8.50,0,335.14,348.96,12.6,10.2,0.062,356434.3,356434.3,4124,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119614,314719.00
03/27/2016 19:00,2,0.410,ACTIVE,211.70,338.44,59.996,1459119603,"201051344000890","219011344069620",29.40,7.70,0,332.43,346.86,12.2,9.9,0.057,352796.7,352796.7,28552,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119615,314720.00
03/27/2016 19:00,2,0.404,ACTIVE,212.16,338.74,59.975,1459119603,"201051344000438","219011344069620",29.60,7.00,0,333.03,347.46,12.1,9.8,0.057,354914.4,354914.4,28548,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119616,314721.00
03/27/2016 19:00,2,0.428,ACTIVE,212.38,339.65,60.007,1459119603,"201051344000417","219011344069620",29.44,7.70,0,333.03,347.76,12.8,10.4,0.053,348499.0,348499.0,28703,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119617,314722.00
03/27/2016 19:00,2,0.305,ACTIVE,211.25,340.25,59.996,1459119603,"274151322000083","219011344069620",28.11,9.70,0,335.74,345.36,8.7,6.5,0.049,622042.4,622042.4,17540,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119618,314723.00
03/27/2016 19:00,2,0.318,ACTIVE,211.48,340.85,59.996,1459119603,"274151322000076","219011344069620",29.42,9.30,0,336.94,346.26,9.5,7.2,0.057,662178.3,662178.3,17546,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119619,314724.00
03/27/2016 19:00,2,0.389,ACTIVE,212.16,341.45,60.018,1459119603,"201051344000868","219011344069620",29.46,8.00,0,334.24,349.56,11.6,9.3,0.062,342001.4,342001.4,23792,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119620,314725.00
03/27/2016 19:00,2,0.314,ACTIVE,211.25,339.34,60.012,1459119603,"274151322000095","219011344069620",28.43,9.30,0,336.04,345.06,9.1,6.8,0.044,655605.6,655605.6,17439,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119621,314726.00
03/27/2016 19:00,2,0.373,ACTIVE,211.93,342.05,59.954,1459119603,"201051344000988","219011344069620",29.10,8.50,0,334.84,349.56,11.0,8.7,0.062,339857.1,339857.1,24069,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119622,314727.00
03/27/2016 19:00,2,0.375,ACTIVE,211.93,338.44,59.986,1459119603,"201051344001025","219011344069620",29.98,7.30,0,332.73,346.86,11.4,9.1,0.057,352372.0,352372.0,28606,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119622,314728.00
03/27/2016 19:00,2,0.398,ACTIVE,212.16,340.55,59.996,1459119603,"201051344000458","219011344069620",29.78,10.00,0,334.54,348.96,12.1,9.7,0.062,349918.9,349918.9,23999,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119623,314729.00
03/27/2016 19:00,2,0.387,ACTIVE,212.83,342.35,59.981,1459119603,"201051344000853","219011344069620",29.60,8.50,0,336.94,350.77,11.7,9.3,0.062,348257.9,348257.9,23594,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119624,314730.00
03/27/2016 19:00,2,0.381,ACTIVE,212.38,340.55,60.007,1459119603,"201051344000685","219011344069620",29.48,7.00,0,332.73,348.36,11.4,9.1,0.057,354621.8,354621.8,28423,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119625,314731.00
03/27/2016 19:00,2,0.373,ACTIVE,212.16,339.95,59.938,1459119603,"201051344000917","219011344069620",29.38,8.50,0,332.43,347.76,11.1,8.8,0.057,351758.7,351758.7,28425,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119626,314732.00
03/27/2016 19:00,2,0.359,ACTIVE,212.16,339.34,60.007,1459119603,"201051344001145","219011344069620",29.38,6.70,0,333.33,347.46,10.7,8.4,0.057,356993.2,356993.2,28283,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119627,314733.00
03/27/2016 19:00,2,0.406,ACTIVE,212.16,339.65,59.986,1459119603,"201051344000651","219011344069620",27.51,7.30,0,333.03,347.16,11.3,9.0,0.057,348745.6,348745.6,28654,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119628,314734.00
03/27/2016 19:00,2,0.283,ACTIVE,210.80,338.44,59.965,1459119603,"274151322000088","219011344069620",27.73,9.30,0,335.14,344.45,8.0,5.7,0.031,602966.6,602966.6,17234,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119629,314735.00
03/27/2016 19:00,2,0.207,ACTIVE,211.93,400.06,59.986,1459119603,"274151322000068","219011344069620",37.73,12.00,0,337.24,431.92,7.9,5.7,0.031,504180.4,504180.4,18379,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119630,314736.00
03/27/2016 19:00,2,0.375,ACTIVE,211.70,338.14,60.007,1459119603,"201051344001135","219011344069620",29.66,7.30,0,332.73,346.26,11.3,9.0,0.053,345202.0,345202.0,28615,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119631,314737.00
03/27/2016 19:00,2,0.404,ACTIVE,211.93,340.85,59.991,1459119603,"201051344000594","219011344069620",29.30,8.50,0,334.24,349.26,12.0,9.7,0.057,352263.7,352263.7,24033,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119632,314738.00
03/27/2016 19:00,2,0.367,ACTIVE,211.93,339.04,59.996,1459119603,"201051344001203","219011344069620",30.12,7.70,0,333.03,347.76,11.2,8.9,0.057,351570.9,351570.9,28605,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119633,314739.00
03/27/2016 19:00,2,0.289,ACTIVE,210.80,339.34,59.981,1459119603,"274151322000054","219011344069620",29.00,10.00,0,335.14,345.36,8.5,6.2,0.053,616556.4,616556.4,17261,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119633,314740.00
03/27/2016 19:00,2,0.385,ACTIVE,212.38,340.55,60.039,1459119603,"201051344000867","219011344069620",29.38,9.70,0,334.84,349.26,11.5,9.2,0.057,341091.6,341091.6,24038,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119634,314741.00
03/27/2016 19:00,2,0.416,ACTIVE,211.93,339.95,59.959,1459119603,"201051344001093","219011344069620",29.42,7.70,0,332.73,347.16,12.4,10.1,0.057,350458.3,350458.3,28483,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119635,314742.00
03/27/2016 19:00,2,0.320,ACTIVE,211.93,341.75,59.996,1459119603,"201051344000900","219011344069620",29.96,8.50,0,334.84,348.66,9.8,7.5,0.062,356450.3,356450.3,23439,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119636,314743.00
03/27/2016 19:00,2,0.400,ACTIVE,212.38,341.15,60.028,1459119603,"201051344000648","219011344069620",29.62,8.00,0,335.74,350.17,12.1,9.7,0.062,349128.3,349128.3,23740,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119637,314744.00
03/27/2016 19:00,2,0.400,ACTIVE,212.38,340.55,59.996,1459119603,"201051344000569","219011344069620",29.66,8.50,0,335.14,348.96,12.1,9.7,0.057,357852.0,357852.0,23370,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119638,314745.00
03/27/2016 19:00,2,0.387,ACTIVE,212.16,340.85,59.975,1459119603,"201051344000983","219011344069620",29.74,9.00,0,335.14,348.66,11.7,9.3,0.062,349708.9,349708.9,23838,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119639,314746.00
03/27/2016 19:00,2,0.369,ACTIVE,212.38,341.15,59.986,1459119603,"201051344001158","219011344069620",29.54,7.70,0,334.84,349.56,11.1,8.8,0.057,345078.1,345078.1,24081,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119640,314747.00
03/27/2016 19:00,2,0.398,ACTIVE,212.83,342.35,60.002,1459119603,"201051344000576","219011344069620",29.50,9.00,0,335.14,350.17,11.9,9.6,0.053,350925.9,350925.9,23507,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119641,314748.00
03/27/2016 19:00,2,0.309,ACTIVE,211.25,340.25,59.991,1459119603,"274151322000087","219011344069620",27.77,12.30,0,335.74,345.36,8.7,6.5,0.044,591008.0,591008.0,17328,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459119642,314749.00
03/27/2016 19:15,2,0.312,ACTIVE,212.83,341.75,59.986,1459120503,"201051344000645","219011344069620",29.72,9.70,0,335.44,347.76,9.4,7.2,0.040,350562.3,350562.3,23653,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120504,314750.00
03/27/2016 19:15,2,0.246,ACTIVE,211.25,339.34,59.959,1459120503,"274151322000085","219011344069620",27.49,9.70,0,335.44,343.85,6.9,4.7,0.031,619490.9,619490.9,17275,0,0,0,L,1151911521,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120505,314751.00
03/27/2016 19:15,2,0.328,ACTIVE,212.83,342.35,59.991,1459120503,"201051344000633","219011344069620",29.64,8.00,0,335.14,350.17,9.9,7.6,0.044,341475.7,341475.7,24102,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120506,314752.00
03/27/2016 19:15,2,0.346,ACTIVE,212.38,341.15,59.970,1459120503,"201051344000469","219011344069620",29.12,7.30,0,333.33,348.36,10.2,7.9,0.049,342935.7,342935.7,24058,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120507,314753.00
03/27/2016 19:15,2,0.320,ACTIVE,211.93,339.65,59.991,1459120503,"201051344000646","219011344069620",29.46,6.70,0,332.73,345.36,9.6,7.3,0.040,346881.6,346881.6,28613,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120508,314754.00
03/27/2016 19:15,2,0.271,ACTIVE,211.03,339.04,59.965,1459120503,"274151322000052","219011344069620",27.81,9.30,0,334.24,344.45,7.6,5.4,0.031,627873.5,627873.5,17490,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120509,314755.00
03/27/2016 19:15,2,0.328,ACTIVE,212.16,339.65,59.981,1459120503,"201051344000585","219011344069620",29.38,7.30,0,332.73,345.96,9.8,7.5,0.040,352401.2,352401.2,28623,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120510,314756.00
03/27/2016 19:15,2,0.305,ACTIVE,211.93,338.44,59.954,1459120503,"201051344001230","219011344069620",29.58,7.00,0,331.53,344.76,9.2,6.9,0.040,350827.1,350827.1,28409,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120511,314757.00
03/27/2016 19:15,2,0.328,ACTIVE,212.61,339.34,59.986,1459120503,"201051344000582","219011344069620",29.26,7.00,0,333.33,345.66,9.7,7.5,0.035,344311.2,344311.2,28594,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120512,314758.00
03/27/2016 19:15,2,0.344,ACTIVE,211.70,338.44,59.996,1459120503,"201051344000955","219011344069620",29.96,7.00,0,331.53,345.06,10.5,8.2,0.044,355443.4,355443.4,28527,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120513,314759.00
03/27/2016 19:15,2,0.152,ACTIVE,211.25,343.55,59.981,1459120503,"274151322000094","219011344069620",31.79,10.30,0,336.04,396.15,5.0,2.9,0.022,503961.0,503961.0,18208,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120514,314760.00
03/27/2016 19:15,2,0.363,ACTIVE,212.38,340.25,59.996,1459120503,"201051344000579","219011344069620",29.06,8.00,0,334.24,349.26,10.7,8.4,0.040,356436.5,356436.5,4125,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120514,314761.00
03/27/2016 19:15,2,0.350,ACTIVE,211.93,338.14,59.996,1459120503,"201051344000890","219011344069620",29.18,7.70,0,333.03,345.96,10.3,8.1,0.040,352798.9,352798.9,28553,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120515,314762.00
03/27/2016 19:15,2,0.334,ACTIVE,212.38,339.34,59.986,1459120503,"201051344000438","219011344069620",29.88,7.00,0,333.03,345.96,10.2,7.9,0.035,354916.5,354916.5,28549,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120516,314763.00
03/27/2016 19:15,2,0.373,ACTIVE,212.38,339.34,59.970,1459120503,"201051344000417","219011344069620",29.02,7.30,0,332.73,345.96,11.0,8.7,0.044,348501.3,348501.3,28704,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120517,314764.00
03/27/2016 19:15,2,0.246,ACTIVE,211.25,339.34,59.970,1459120503,"274151322000083","219011344069620",27.83,9.30,0,334.84,343.85,7.0,4.8,0.022,622043.7,622043.7,17541,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120518,314765.00
03/27/2016 19:15,2,0.254,ACTIVE,211.93,339.04,59.981,1459120503,"274151322000076","219011344069620",29.16,9.00,0,336.34,344.45,7.5,5.3,0.040,662179.8,662179.8,17547,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120519,314766.00
03/27/2016 19:15,2,0.332,ACTIVE,212.38,341.15,60.007,1459120503,"201051344000868","219011344069620",29.08,8.00,0,334.54,347.46,9.8,7.5,0.049,342003.4,342003.4,23793,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120520,314767.00
03/27/2016 19:15,2,0.246,ACTIVE,211.25,338.74,59.944,1459120503,"274151322000095","219011344069620",28.45,9.00,0,334.84,343.85,7.1,5.0,0.035,655607.0,655607.0,17440,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120521,314768.00
03/27/2016 19:15,2,0.309,ACTIVE,212.16,342.05,59.991,1459120503,"201051344000988","219011344069620",28.98,8.00,0,333.33,349.26,9.1,6.8,0.040,339859.0,339859.0,24070,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120522,314769.00
03/27/2016 19:15,2,0.324,ACTIVE,211.93,338.14,59.970,1459120503,"201051344001025","219011344069620",29.16,7.00,0,333.03,345.36,9.6,7.4,0.044,352374.0,352374.0,28607,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120523,314770.00
03/27/2016 19:15,2,0.342,ACTIVE,212.16,340.25,59.981,1459120503,"201051344000458","219011344069620",29.12,9.70,0,334.84,347.16,10.1,7.9,0.044,349921.0,349921.0,24000,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120524,314771.00
03/27/2016 19:15,2,0.320,ACTIVE,212.83,342.05,59.975,1459120503,"201051344000853","219011344069620",29.84,8.50,0,336.34,348.36,9.8,7.5,0.044,348259.9,348259.9,23595,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120525,314772.00
03/27/2016 19:15,2,0.320,ACTIVE,212.38,340.25,59.991,1459120503,"201051344000685","219011344069620",29.22,7.00,0,333.63,347.46,9.6,7.3,0.044,354623.8,354623.8,28424,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120526,314773.00
03/27/2016 19:15,2,0.303,ACTIVE,212.16,339.95,60.007,1459120503,"201051344000917","219011344069620",29.98,8.00,0,332.73,346.26,9.2,7.0,0.044,351760.6,351760.6,28426,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120526,314774.00
03/27/2016 19:15,2,0.303,ACTIVE,212.16,339.95,59.965,1459120503,"201051344001145","219011344069620",28.65,6.70,0,333.33,346.56,8.8,6.6,0.040,356995.0,356995.0,28284,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120527,314775.00
03/27/2016 19:15,2,0.332,ACTIVE,212.16,340.25,60.002,1459120503,"201051344000651","219011344069620",29.10,6.70,0,333.33,345.96,9.8,7.6,0.044,348747.6,348747.6,28655,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120528,314776.00
03/27/2016 19:15,2,0.225,ACTIVE,210.80,339.04,60.002,1459120503,"274151322000088","219011344069620",27.39,9.30,0,334.24,343.25,6.2,4.1,0.027,602967.8,602967.8,17235,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120529,314777.00
03/27/2016 19:15,2,0.170,ACTIVE,211.93,353.47,59.986,1459120503,"274151322000068","219011344069620",32.92,11.00,0,337.24,403.67,5.7,3.6,0.022,504181.5,504181.5,18380,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120530,314778.00
03/27/2016 19:15,2,0.320,ACTIVE,211.70,338.44,59.965,1459120503,"201051344001135","219011344069620",29.32,7.30,0,332.73,344.15,9.6,7.3,0.044,345204.0,345204.0,28616,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120531,314779.00
03/27/2016 19:15,2,0.338,ACTIVE,211.93,340.85,60.012,1459120503,"201051344000594","219011344069620",29.40,8.50,0,333.33,347.46,10.1,7.8,0.044,352265.8,352265.8,24034,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120532,314780.00
03/27/2016 19:15,2,0.320,ACTIVE,212.16,339.04,59.991,1459120503,"201051344001203","219011344069620",29.02,7.30,0,333.03,346.56,9.4,7.2,0.035,351572.8,351572.8,28606,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120533,314781.00
03/27/2016 19:15,2,0.242,ACTIVE,211.03,338.44,59.996,1459120503,"274151322000054","219011344069620",27.91,9.70,0,334.54,343.85,6.9,4.7,0.035,616557.7,616557.7,17262,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120534,314782.00
03/27/2016 19:15,2,0.328,ACTIVE,212.61,340.25,59.996,1459120503,"201051344000867","219011344069620",28.86,9.70,0,334.54,348.06,9.6,7.3,0.040,341093.6,341093.6,24039,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120535,314783.00
03/27/2016 19:15,2,0.350,ACTIVE,211.93,339.65,59.981,1459120503,"201051344001093","219011344069620",30.04,7.70,0,333.03,345.66,10.7,8.4,0.035,350460.5,350460.5,28484,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120535,314784.00
03/27/2016 19:15,2,0.273,ACTIVE,212.16,341.45,60.007,1459120503,"201051344000900","219011344069620",28.78,8.50,0,333.93,347.46,8.0,5.8,0.044,356451.9,356451.9,23440,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120536,314785.00
03/27/2016 19:15,2,0.342,ACTIVE,212.38,340.85,60.002,1459120503,"201051344000648","219011344069620",29.32,7.70,0,334.84,347.76,10.2,8.0,0.049,349130.4,349130.4,23741,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120537,314786.00
03/27/2016 19:15,2,0.336,ACTIVE,212.38,340.85,59.986,1459120503,"201051344000569","219011344069620",29.64,8.50,0,335.44,347.76,10.1,7.8,0.040,357854.1,357854.1,23371,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120538,314787.00
03/27/2016 19:15,2,0.326,ACTIVE,212.16,340.85,59.991,1459120503,"201051344000983","219011344069620",29.74,8.50,0,334.54,348.06,9.8,7.6,0.044,349710.9,349710.9,23839,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120539,314788.00
03/27/2016 19:15,2,0.312,ACTIVE,212.38,340.25,59.986,1459120503,"201051344001158","219011344069620",29.24,7.70,0,334.24,347.76,9.3,7.1,0.044,345080.0,345080.0,24082,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120540,314789.00
03/27/2016 19:15,2,0.344,ACTIVE,212.83,342.05,60.002,1459120503,"201051344000576","219011344069620",29.34,9.00,0,335.14,348.66,10.2,8.0,0.040,350928.0,350928.0,23508,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120541,314790.00
03/27/2016 19:15,2,0.248,ACTIVE,211.25,337.54,59.996,1459120503,"274151322000087","219011344069620",27.71,12.00,0,334.84,344.15,7.0,4.8,0.022,591009.3,591009.3,17329,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459120542,314791.00
03/27/2016 19:30,2,0.271,ACTIVE,212.61,340.85,59.933,1459121403,"201051344000645","219011344069620",28.23,9.30,0,335.44,347.46,7.8,5.6,0.031,350564.0,350564.0,23654,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121405,314792.00
03/27/2016 19:30,2,0.186,ACTIVE,211.03,338.14,59.949,1459121403,"274151322000085","219011344069620",28.31,9.30,0,335.74,342.95,5.4,3.3,0.022,619492.0,619492.0,17276,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121405,314793.00
03/27/2016 19:30,2,0.281,ACTIVE,212.38,341.75,59.959,1459121403,"201051344000633","219011344069620",29.54,8.00,0,333.93,349.26,8.4,6.2,0.031,341477.6,341477.6,24103,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121406,314794.00
03/27/2016 19:30,2,0.303,ACTIVE,212.16,340.25,59.959,1459121403,"201051344000469","219011344069620",28.35,7.00,0,333.93,346.86,8.8,6.5,0.031,342937.6,342937.6,24059,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121407,314795.00
03/27/2016 19:30,2,0.275,ACTIVE,211.25,337.84,59.959,1459121403,"201051344000646","219011344069620",28.73,7.00,0,331.53,344.76,8.0,5.8,0.031,346883.3,346883.3,28614,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121408,314796.00
03/27/2016 19:30,2,0.219,ACTIVE,210.80,337.84,59.965,1459121403,"274151322000052","219011344069620",27.73,9.30,0,334.54,342.95,6.2,4.0,0.018,627874.8,627874.8,17491,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121409,314797.00
03/27/2016 19:30,2,0.277,ACTIVE,211.70,338.74,59.933,1459121403,"201051344000585","219011344069620",29.16,7.30,0,333.03,345.06,8.2,6.0,0.031,352403.0,352403.0,28624,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121410,314798.00
03/27/2016 19:30,2,0.275,ACTIVE,211.48,337.84,59.944,1459121403,"201051344001230","219011344069620",28.11,7.00,0,332.73,343.55,7.8,5.7,0.027,350828.8,350828.8,28410,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121411,314799.00
03/27/2016 19:30,2,0.270,ACTIVE,211.93,338.44,59.922,1459121403,"201051344000582","219011344069620",29.80,7.00,0,333.63,345.36,8.2,5.9,0.022,344313.0,344313.0,28595,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121412,314800.00
03/27/2016 19:30,2,0.299,ACTIVE,211.03,336.94,59.933,1459121403,"201051344000955","219011344069620",29.60,7.00,0,331.83,344.45,9.0,6.8,0.027,355445.4,355445.4,28528,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121413,314801.00
03/27/2016 19:30,2,0.117,ACTIVE,211.03,338.44,59.949,1459121403,"274151322000094","219011344069620",30.42,9.70,0,335.74,357.38,3.5,1.5,0.013,503961.6,503961.6,18209,0,0,0,L,1151911521,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121414,314802.00
03/27/2016 19:30,2,0.303,ACTIVE,211.93,339.34,59.959,1459121403,"201051344000579","219011344069620",29.78,8.00,0,334.84,346.86,9.1,6.9,0.027,356438.6,356438.6,4126,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121415,314803.00
03/27/2016 19:30,2,0.297,ACTIVE,211.25,337.24,59.986,1459121403,"201051344000890","219011344069620",29.10,7.30,0,332.43,343.85,8.8,6.6,0.027,352800.8,352800.8,28554,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121416,314804.00
03/27/2016 19:30,2,0.287,ACTIVE,211.70,337.84,59.959,1459121403,"201051344000438","219011344069620",29.92,7.00,0,333.33,344.76,8.7,6.5,0.027,354918.5,354918.5,28550,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121417,314805.00
03/27/2016 19:30,2,0.309,ACTIVE,211.70,338.14,59.901,1459121403,"201051344000417","219011344069620",29.98,7.30,0,332.43,345.06,9.4,7.2,0.027,348503.4,348503.4,28705,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121417,314806.00
03/27/2016 19:30,2,0.189,ACTIVE,210.80,339.34,59.959,1459121403,"274151322000083","219011344069620",27.83,9.30,0,335.44,343.55,5.4,3.3,0.031,622044.9,622044.9,17542,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121418,314807.00
03/27/2016 19:30,2,0.199,ACTIVE,211.48,338.44,59.970,1459121403,"274151322000076","219011344069620",28.55,9.00,0,335.74,343.25,5.8,3.7,0.022,662181.0,662181.0,17548,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121419,314808.00
03/27/2016 19:30,2,0.279,ACTIVE,211.93,339.95,59.965,1459121403,"201051344000868","219011344069620",28.67,8.00,0,334.84,347.46,8.1,5.9,0.031,342005.2,342005.2,23794,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121420,314809.00
03/27/2016 19:30,2,0.186,ACTIVE,210.80,338.44,59.954,1459121403,"274151322000095","219011344069620",28.92,9.00,0,334.84,342.95,5.4,3.3,0.027,655608.2,655608.2,17441,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121421,314810.00
03/27/2016 19:30,2,0.254,ACTIVE,211.93,341.15,59.970,1459121403,"201051344000988","219011344069620",28.98,8.00,0,333.33,348.36,7.5,5.3,0.031,339860.6,339860.6,24071,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121422,314811.00
03/27/2016 19:30,2,0.264,ACTIVE,211.25,336.64,59.954,1459121403,"201051344001025","219011344069620",29.86,7.00,0,332.73,345.06,8.0,5.8,0.027,352375.8,352375.8,28608,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121423,314812.00
03/27/2016 19:30,2,0.289,ACTIVE,211.93,339.04,59.965,1459121403,"201051344000458","219011344069620",28.90,9.70,0,333.33,346.56,8.5,6.3,0.031,349922.9,349922.9,24001,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121424,314813.00
03/27/2016 19:30,2,0.281,ACTIVE,212.61,341.15,59.970,1459121403,"201051344000853","219011344069620",28.75,8.00,0,336.04,348.06,8.2,6.0,0.031,348261.7,348261.7,23596,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121425,314814.00
03/27/2016 19:30,2,0.273,ACTIVE,211.93,338.44,59.981,1459121403,"201051344000685","219011344069620",28.63,7.00,0,333.33,345.96,7.9,5.7,0.031,354625.5,354625.5,28425,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121426,314815.00
03/27/2016 19:30,2,0.262,ACTIVE,211.48,338.14,59.981,1459121403,"201051344000917","219011344069620",29.36,8.00,0,331.83,345.36,7.8,5.6,0.018,351762.3,351762.3,28427,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121427,314816.00
03/27/2016 19:30,2,0.254,ACTIVE,211.70,338.14,59.986,1459121403,"201051344001145","219011344069620",28.55,6.70,0,332.73,345.96,7.3,5.2,0.022,356996.6,356996.6,28285,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121428,314817.00
03/27/2016 19:30,2,0.285,ACTIVE,211.70,338.44,59.996,1459121403,"201051344000651","219011344069620",28.55,7.00,0,333.63,345.06,8.3,6.1,0.022,348749.4,348749.4,28656,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121428,314818.00
03/27/2016 19:30,2,0.172,ACTIVE,210.57,336.64,59.954,1459121403,"274151322000088","219011344069620",27.10,9.30,0,334.54,342.65,4.8,2.7,0.009,602968.7,602968.7,17236,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121429,314819.00
03/27/2016 19:30,2,0.133,ACTIVE,211.70,339.04,59.959,1459121403,"274151322000068","219011344069620",30.55,10.70,0,336.34,366.10,4.1,2.1,0.013,504182.3,504182.3,18381,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121430,314820.00
03/27/2016 19:30,2,0.270,ACTIVE,211.03,336.64,59.970,1459121403,"201051344001135","219011344069620",28.43,7.00,0,333.03,343.25,7.8,5.7,0.022,345205.7,345205.7,28617,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121431,314821.00
03/27/2016 19:30,2,0.287,ACTIVE,211.48,339.34,59.959,1459121403,"201051344000594","219011344069620",28.92,8.00,0,333.93,346.56,8.5,6.2,0.031,352267.6,352267.6,24035,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121432,314822.00
03/27/2016 19:30,2,0.264,ACTIVE,211.25,337.24,59.981,1459121403,"201051344001203","219011344069620",29.36,7.30,0,333.33,345.66,7.9,5.7,0.022,351574.5,351574.5,28607,0,0,0,L,1122011218,0,122.01,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121433,314823.00
03/27/2016 19:30,2,0.188,ACTIVE,210.80,337.84,59.949,1459121403,"274151322000054","219011344069620",27.87,9.70,0,334.84,342.65,5.3,3.2,0.018,616558.8,616558.8,17263,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121434,314824.00
03/27/2016 19:30,2,0.271,ACTIVE,212.16,339.04,59.970,1459121403,"201051344000867","219011344069620",28.92,9.30,0,334.24,346.26,8.0,5.8,0.027,341095.4,341095.4,24040,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121435,314825.00
03/27/2016 19:30,2,0.303,ACTIVE,211.48,338.14,59.970,1459121403,"201051344001093","219011344069620",29.38,7.30,0,333.33,344.45,9.1,6.8,0.022,350462.5,350462.5,28485,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121436,314826.00
03/27/2016 19:30,2,0.219,ACTIVE,212.16,340.25,59.981,1459121403,"201051344000900","219011344069620",28.37,8.00,0,334.84,347.16,6.3,4.2,0.027,356453.2,356453.2,23441,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121438,314827.00
03/27/2016 19:30,2,0.289,ACTIVE,212.16,339.95,59.981,1459121403,"201051344000648","219011344069620",29.08,7.70,0,335.44,346.26,8.5,6.3,0.027,349132.3,349132.3,23742,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121439,314828.00
03/27/2016 19:30,2,0.287,ACTIVE,212.16,340.25,60.007,1459121403,"201051344000569","219011344069620",29.12,8.50,0,334.54,346.56,8.5,6.3,0.031,357856.0,357856.0,23372,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121440,314829.00
03/27/2016 19:30,2,0.273,ACTIVE,212.16,339.95,59.981,1459121403,"201051344000983","219011344069620",29.06,8.50,0,334.84,346.56,8.1,5.9,0.027,349712.7,349712.7,23840,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121440,314830.00
03/27/2016 19:30,2,0.256,ACTIVE,212.16,339.65,59.986,1459121403,"201051344001158","219011344069620",29.28,7.30,0,333.93,347.16,7.6,5.4,0.031,345081.7,345081.7,24083,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121441,314831.00
03/27/2016 19:30,2,0.291,ACTIVE,212.61,341.15,59.975,1459121403,"201051344000576","219011344069620",28.84,8.50,0,335.44,347.46,8.6,6.3,0.031,350929.9,350929.9,23509,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121442,314832.00
03/27/2016 19:30,2,0.191,ACTIVE,211.25,339.34,59.975,1459121403,"274151322000087","219011344069620",27.73,11.70,0,334.84,343.55,5.4,3.3,0.009,591010.4,591010.4,17330,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459121443,314833.00
03/27/2016 19:45,2,0.199,ACTIVE,212.16,339.34,59.959,1459122304,"201051344000645","219011344069620",26.54,9.00,0,335.44,345.66,5.4,3.3,0.004,350565.1,350565.1,23655,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122305,314834.00
03/27/2016 19:45,2,0.109,ACTIVE,210.57,337.24,59.917,1459122304,"274151322000085","219011344069620",27.02,9.30,0,335.14,342.35,3.0,1.0,0.004,619492.6,619492.6,17277,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122306,314835.00
