ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 19:45,2,0.217,ACTIVE,212.16,340.55,59.944,1459122304,"201051344000633","219011344069620",26.28,8.00,0,334.84,346.86,5.8,3.7,0.000,341478.9,341478.9,24104,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122306,314836.00
03/27/2016 19:45,2,0.240,ACTIVE,211.70,339.04,59.933,1459122304,"201051344000469","219011344069620",25.90,7.00,0,333.03,345.66,6.3,4.2,0.004,342939.1,342939.1,24060,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122307,314837.00
03/27/2016 19:45,2,0.213,ACTIVE,211.03,337.24,59.928,1459122304,"201051344000646","219011344069620",26.06,6.70,0,331.53,342.65,5.6,3.5,0.004,346884.5,346884.5,28615,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122308,314838.00
03/27/2016 19:45,2,0.133,ACTIVE,210.12,337.54,59.938,1459122304,"274151322000052","219011344069620",26.98,9.00,0,333.93,342.35,3.6,1.6,0.009,627875.5,627875.5,17492,0,0,0,L,1151911521,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122309,314839.00
03/27/2016 19:45,2,0.215,ACTIVE,211.48,337.24,59.922,1459122304,"201051344000585","219011344069620",25.58,7.30,0,332.13,342.95,5.6,3.5,0.004,352404.3,352404.3,28625,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122310,314840.00
03/27/2016 19:45,2,0.184,ACTIVE,211.25,336.34,59.949,1459122304,"201051344001230","219011344069620",26.68,7.00,0,331.83,342.65,5.0,2.9,0.004,350829.9,350829.9,28411,0,0,0,L,1122011218,0,121.55,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122311,314841.00
03/27/2016 19:45,2,0.221,ACTIVE,211.70,337.54,59.933,1459122304,"201051344000582","219011344069620",25.37,7.00,0,331.53,342.95,5.7,3.6,0.004,344314.2,344314.2,28596,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122312,314842.00
03/27/2016 19:45,2,0.246,ACTIVE,210.80,336.34,59.944,1459122304,"201051344000955","219011344069620",25.64,7.00,0,330.63,342.05,6.4,4.3,0.000,355446.9,355446.9,28529,0,0,0,L,1122011218,0,120.88,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122313,314843.00
03/27/2016 19:45,2,0.000,ALERT,210.35,298.77,59.933,1459122304,"274151322000094","219011344069620",42.66,9.30,0,297.57,408.18,0.0,0.0,0.000,503961.8,503961.8,18210,0,0,0,L,1151911521,0,120.42,121.78,0002,7,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122315,314844.00
03/27/2016 19:45,2,0.244,ACTIVE,211.70,338.14,59.928,1459122304,"201051344000579","219011344069620",26.30,8.00,0,334.24,345.06,6.5,4.4,0.004,356440.0,356440.0,4127,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122316,314845.00
03/27/2016 19:45,2,0.230,ACTIVE,211.25,336.64,59.981,1459122304,"201051344000890","219011344069620",24.39,7.30,0,331.53,342.65,5.7,3.6,0.004,352802.2,352802.2,28555,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122317,314846.00
03/27/2016 19:45,2,0.236,ACTIVE,211.48,336.94,59.949,1459122304,"201051344000438","219011344069620",25.43,7.00,0,332.13,342.95,6.1,4.0,0.004,354919.8,354919.8,28551,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122318,314847.00
03/27/2016 19:45,2,0.254,ACTIVE,211.70,337.24,59.975,1459122304,"201051344000417","219011344069620",26.16,7.30,0,332.13,343.55,6.7,4.6,0.000,348505.0,348505.0,28706,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122318,314848.00
03/27/2016 19:45,2,0.109,ACTIVE,210.80,338.14,59.975,1459122304,"274151322000083","219011344069620",26.80,9.30,0,334.84,342.65,3.0,1.0,0.009,622045.4,622045.4,17543,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122319,314849.00
03/27/2016 19:45,2,0.115,ACTIVE,211.25,338.74,59.959,1459122304,"274151322000076","219011344069620",27.75,9.30,0,335.74,342.65,3.3,1.2,0.004,662181.7,662181.7,17549,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122320,314850.00
03/27/2016 19:45,2,0.207,ACTIVE,211.70,338.74,59.959,1459122304,"201051344000868","219011344069620",26.04,8.00,0,334.24,345.36,5.5,3.4,0.004,342006.4,342006.4,23795,0,0,0,L,1122011218,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122321,314851.00
03/27/2016 19:45,2,0.109,ACTIVE,210.57,337.24,59.949,1459122304,"274151322000095","219011344069620",26.60,9.00,0,334.24,341.75,3.0,0.9,0.000,655608.8,655608.8,17442,0,0,0,L,1151911521,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122322,314852.00
03/27/2016 19:45,2,0.186,ACTIVE,211.48,339.65,59.996,1459122304,"201051344000988","219011344069620",26.36,8.00,0,333.33,346.86,5.0,2.9,0.004,339861.7,339861.7,24072,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122323,314853.00
03/27/2016 19:45,2,0.207,ACTIVE,211.25,336.04,59.991,1459122304,"201051344001025","219011344069620",25.54,7.00,0,331.83,343.25,5.4,3.3,0.000,352377.0,352377.0,28609,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122324,314854.00
03/27/2016 19:45,2,0.221,ACTIVE,211.48,337.84,59.938,1459122304,"201051344000458","219011344069620",26.20,9.30,0,334.24,345.36,5.9,3.8,0.009,349924.2,349924.2,24002,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122325,314855.00
03/27/2016 19:45,2,0.197,ACTIVE,212.16,339.65,59.949,1459122304,"201051344000853","219011344069620",26.62,8.00,0,335.44,345.96,5.4,3.3,0.009,348262.9,348262.9,23597,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122326,314856.00
03/27/2016 19:45,2,0.217,ACTIVE,211.70,338.44,59.975,1459122304,"201051344000685","219011344069620",24.87,7.00,0,332.73,343.25,5.5,3.4,0.004,354626.7,354626.7,28426,0,0,0,L,1122011218,0,122.23,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122327,314857.00
03/27/2016 19:45,2,0.209,ACTIVE,211.48,338.14,59.959,1459122304,"201051344000917","219011344069620",24.77,8.00,0,330.93,342.95,5.3,3.2,0.004,351763.5,351763.5,28428,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122328,314858.00
03/27/2016 19:45,2,0.188,ACTIVE,211.70,337.84,59.933,1459122304,"201051344001145","219011344069620",25.27,6.70,0,333.33,343.55,4.8,2.7,0.004,356997.6,356997.6,28286,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122329,314859.00
03/27/2016 19:45,2,0.230,ACTIVE,211.48,337.54,59.954,1459122304,"201051344000651","219011344069620",25.15,7.00,0,332.73,342.95,5.9,3.8,0.004,348750.7,348750.7,28657,0,0,0,L,1122011218,0,121.78,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122330,314860.00
03/27/2016 19:45,2,0.092,ACTIVE,210.12,336.64,59.938,1459122304,"274151322000088","219011344069620",25.70,9.30,0,333.63,341.75,2.4,0.4,0.000,602969.2,602969.2,17237,0,0,0,L,1151911521,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122331,314861.00
03/27/2016 19:45,2,0.074,ALERT,211.48,315.00,59.954,1459122304,"274151322000068","219011344069620",25.56,10.30,0,297.57,406.97,1.9,0.0,0.000,504182.6,504182.6,18382,0,0,0,L,1151911521,0,121.55,121.78,0002,8,0,0,0,0,0,0,7,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122332,314862.00
03/27/2016 19:45,2,0.201,ACTIVE,211.03,335.74,60.002,1459122304,"201051344001135","219011344069620",26.16,7.30,0,331.83,341.45,5.3,3.2,0.004,345206.9,345206.9,28618,0,0,0,L,1122011218,0,121.33,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122333,314863.00
03/27/2016 19:45,2,0.227,ACTIVE,211.48,338.44,59.944,1459122304,"201051344000594","219011344069620",25.01,8.00,0,333.03,345.66,5.8,3.6,0.009,352269.0,352269.0,24036,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122334,314864.00
03/27/2016 19:45,2,0.213,ACTIVE,211.48,336.94,59.933,1459122304,"201051344001203","219011344069620",25.23,7.30,0,332.43,344.15,5.5,3.4,0.004,351575.7,351575.7,28608,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122335,314865.00
03/27/2016 19:45,2,0.105,ACTIVE,210.57,337.54,59.965,1459122304,"274151322000054","219011344069620",26.64,9.70,0,333.93,342.35,2.9,0.8,0.000,616559.3,616559.3,17264,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122336,314866.00
03/27/2016 19:45,2,0.209,ACTIVE,211.93,338.74,59.938,1459122304,"201051344000867","219011344069620",25.15,9.00,0,333.63,344.45,5.4,3.3,0.000,341096.6,341096.6,24041,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122337,314867.00
03/27/2016 19:45,2,0.252,ACTIVE,211.48,337.54,59.933,1459122304,"201051344001093","219011344069620",25.01,7.70,0,332.13,342.65,6.4,4.3,0.009,350463.9,350463.9,28486,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122338,314868.00
03/27/2016 19:45,2,0.146,ACTIVE,211.70,339.04,59.970,1459122304,"201051344000900","219011344069620",25.82,7.70,0,333.33,344.45,3.9,1.8,0.004,356454.0,356454.0,23442,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122339,314869.00
03/27/2016 19:45,2,0.232,ACTIVE,211.93,338.44,59.970,1459122304,"201051344000648","219011344069620",25.72,7.30,0,334.24,345.66,6.0,3.9,0.004,349133.6,349133.6,23743,0,0,0,L,1122011218,0,120.42,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122340,314870.00
03/27/2016 19:45,2,0.213,ACTIVE,211.70,339.04,59.938,1459122304,"201051344000569","219011344069620",27.10,8.00,0,335.14,346.26,5.8,3.7,0.009,357857.3,357857.3,23373,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122341,314871.00
03/27/2016 19:45,2,0.213,ACTIVE,211.70,338.14,59.970,1459122304,"201051344000983","219011344069620",24.95,8.00,0,333.93,344.76,5.4,3.3,0.004,349713.9,349713.9,23841,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122342,314872.00
03/27/2016 19:45,2,0.195,ACTIVE,211.70,338.14,59.954,1459122304,"201051344001158","219011344069620",25.56,7.30,0,333.33,345.36,5.1,3.0,0.000,345082.8,345082.8,24084,0,0,0,L,1122011218,0,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122343,314873.00
03/27/2016 19:45,2,0.236,ACTIVE,212.16,339.65,59.975,1459122304,"201051344000576","219011344069620",24.71,8.00,0,334.54,346.56,5.9,3.8,0.004,350931.2,350931.2,23510,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122343,314874.00
03/27/2016 19:45,2,0.113,ALERT,210.57,317.40,59.938,1459122304,"274151322000087","219011344069620",26.38,11.00,0,296.96,342.05,3.1,1.0,0.000,591011.0,591011.0,17331,0,0,0,L,1151911521,0,121.33,121.33,0002,9,0,0,0,0,0,0,20,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459122345,314875.00
03/27/2016 20:00,2,0.141,ALERT,211.70,301.47,59.959,1459123204,"201051344000645","219011344069620",24.15,8.50,0,299.07,342.65,3.5,1.4,0.000,350565.8,350565.8,23656,0,0,0,L,1122011218,0,120.88,121.55,0002,5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123206,314876.00
03/27/2016 20:00,2,0.072,ALERT,210.57,298.47,59.981,1459123204,"274151322000085","219011344069620",23.54,8.50,0,297.57,354.37,1.8,0.0,0.000,619492.7,619492.7,17278,0,0,0,L,1151911521,0,121.10,121.33,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123208,314877.00
03/27/2016 20:00,2,0.162,ALERT,211.70,300.57,59.970,1459123204,"201051344000633","219011344069620",22.80,7.30,0,297.87,343.85,3.8,1.7,0.000,341479.6,341479.6,24105,0,0,0,L,1122011218,0,120.88,121.55,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123210,314878.00
03/27/2016 20:00,2,0.184,ALERT,211.48,301.47,59.996,1459123204,"201051344000469","219011344069620",23.54,6.70,0,298.47,342.35,4.4,2.3,0.000,342939.9,342939.9,24061,0,0,0,L,1122011218,0,119.97,121.78,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123212,314879.00
03/27/2016 20:00,2,0.174,ALERT,210.57,299.67,59.975,1459123204,"201051344000646","219011344069620",20.44,6.30,0,297.57,339.34,3.6,1.5,0.000,346885.2,346885.2,28616,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123213,314880.00
03/27/2016 20:00,2,0.100,ALERT,210.12,298.77,59.975,1459123204,"274151322000052","219011344069620",22.64,8.00,0,296.96,347.46,2.3,0.3,0.000,627875.8,627875.8,17493,0,0,0,L,1151911521,0,119.97,121.55,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123215,314881.00
03/27/2016 20:00,2,0.160,ALERT,211.03,300.27,59.965,1459123204,"201051344000585","219011344069620",22.74,7.00,0,297.87,340.55,3.7,1.6,0.000,352405.0,352405.0,28626,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123217,314882.00
03/27/2016 20:00,2,0.156,ALERT,210.80,300.27,59.970,1459123204,"201051344001230","219011344069620",21.43,6.70,0,298.47,340.25,3.4,1.4,0.000,350830.5,350830.5,28412,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123219,314883.00
03/27/2016 20:00,2,0.168,ALERT,211.48,300.57,59.975,1459123204,"201051344000582","219011344069620",22.56,6.70,0,299.07,340.55,3.9,1.8,0.000,344315.0,344315.0,28597,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123221,314884.00
03/27/2016 20:00,2,0.203,ALERT,210.57,299.67,59.922,1459123204,"201051344000955","219011344069620",20.50,6.70,0,298.17,339.65,4.2,2.2,0.000,355447.7,355447.7,28530,0,0,0,L,1122011218,0,120.42,120.65,0002,4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123223,314885.00
03/27/2016 20:00,2,0.000,ALERT,210.35,315.30,60.007,1459123204,"274151322000094","219011344069620",41.45,8.00,0,296.36,408.48,0.0,0.0,0.000,503961.8,503961.8,18212,0,0,0,L,1151911521,0,120.42,121.78,0002,5,0,0,0,0,0,0,255,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123225,314886.00
03/27/2016 20:00,2,0.188,ALERT,211.25,302.07,59.959,1459123204,"201051344000579","219011344069620",23.20,7.70,0,299.37,340.85,4.5,2.4,0.000,356440.9,356440.9,4128,0,0,0,L,1122011218,0,120.42,121.10,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123226,314887.00
03/27/2016 20:00,2,0.172,ALERT,210.57,300.27,59.981,1459123204,"201051344000890","219011344069620",23.12,7.00,0,298.77,339.95,4.1,2.0,0.000,352803.0,352803.0,28556,0,0,0,L,1122011218,0,121.10,119.97,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123228,314888.00
03/27/2016 20:00,2,0.178,ALERT,211.03,299.97,60.002,1459123204,"201051344000438","219011344069620",22.94,6.70,0,298.47,339.95,4.1,2.1,0.000,354920.6,354920.6,28552,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123230,314889.00
03/27/2016 20:00,2,0.205,ALERT,211.03,299.07,59.986,1459123204,"201051344000417","219011344069620",22.44,6.70,0,297.87,340.25,4.7,2.6,0.000,348506.0,348506.0,28707,0,0,0,L,1122011218,0,120.88,120.65,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123232,314890.00
03/27/2016 20:00,2,0.074,ALERT,210.35,299.07,59.959,1459123204,"274151322000083","219011344069620",22.66,8.50,0,297.26,339.95,1.7,0.0,0.000,622045.5,622045.5,17544,0,0,0,L,1151911521,0,120.42,121.55,0002,4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123234,314891.00
03/27/2016 20:00,2,0.076,ALERT,211.25,298.47,59.970,1459123204,"274151322000076","219011344069620",23.74,8.00,0,297.26,347.16,1.9,0.0,0.000,662181.8,662181.8,17550,0,0,0,L,1151911521,0,120.88,121.78,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123236,314892.00
03/27/2016 20:00,2,0.156,ALERT,211.25,302.37,59.970,1459123204,"201051344000868","219011344069620",22.70,7.30,0,299.97,341.15,3.6,1.6,0.000,342007.1,342007.1,23796,0,0,0,L,1122011218,0,120.42,121.78,0002,5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123238,314893.00
03/27/2016 20:00,2,0.070,ALERT,210.35,299.97,59.933,1459123204,"274151322000095","219011344069620",23.22,8.00,0,298.47,354.07,1.6,0.0,0.000,655608.9,655608.9,17443,0,0,0,L,1151911521,0,121.10,121.33,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123240,314894.00
03/27/2016 20:00,2,0.135,ALERT,211.03,301.17,59.907,1459123204,"201051344000988","219011344069620",23.30,7.70,0,296.96,342.65,3.2,1.2,0.000,339862.3,339862.3,24073,0,0,0,L,1122011218,0,120.20,121.55,0002,5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123241,314895.00
03/27/2016 20:00,2,0.148,ALERT,210.80,299.07,59.981,1459123204,"201051344001025","219011344069620",23.38,6.70,0,298.17,339.95,3.5,1.5,0.000,352377.6,352377.6,28610,0,0,0,L,1122011218,0,120.65,120.88,0002,4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123243,314896.00
03/27/2016 20:00,2,0.164,ALERT,211.25,301.47,59.901,1459123204,"201051344000458","219011344069620",23.20,8.50,0,299.67,342.05,3.9,1.8,0.000,349925.0,349925.0,24003,0,0,0,L,1122011218,0,120.65,121.33,0002,6,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123245,314897.00
03/27/2016 20:00,2,0.148,ALERT,211.70,301.17,59.986,1459123204,"201051344000853","219011344069620",22.01,7.00,0,299.37,342.65,3.3,1.3,0.000,348263.5,348263.5,23598,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123247,314898.00
03/27/2016 20:00,2,0.154,ALERT,211.25,299.67,59.954,1459123204,"201051344000685","219011344069620",21.79,6.70,0,298.47,342.35,3.4,1.4,0.000,354627.4,354627.4,28427,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123249,314899.00
03/27/2016 20:00,2,0.152,ALERT,211.03,299.07,59.933,1459123204,"201051344000917","219011344069620",21.93,7.30,0,296.96,342.95,3.4,1.3,0.000,351764.1,351764.1,28429,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123250,314900.00
03/27/2016 20:00,2,0.133,ALERT,211.25,299.97,59.991,1459123204,"201051344001145","219011344069620",22.68,6.30,0,298.77,340.55,3.1,1.0,0.000,356998.2,356998.2,28287,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123252,314901.00
03/27/2016 20:00,2,0.182,ALERT,211.03,298.77,59.965,1459123204,"201051344000651","219011344069620",21.25,6.30,0,297.87,343.25,4.0,1.9,0.000,348751.4,348751.4,28658,0,0,0,L,1122011218,0,121.55,120.42,0002,5,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123254,314902.00
03/27/2016 20:00,2,0.055,ALERT,209.67,298.47,59.975,1459123204,"274151322000088","219011344069620",22.05,8.50,0,296.96,352.57,1.3,0.0,0.000,602969.2,602969.2,17238,0,0,0,L,1151911521,0,121.10,120.88,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123256,314903.00
03/27/2016 20:00,2,0.045,ALERT,211.25,318.61,59.912,1459123204,"274151322000068","219011344069620",18.65,9.00,0,296.36,407.27,0.8,0.0,0.000,504182.6,504182.6,18384,0,0,0,L,1151911521,0,121.33,121.78,0002,7,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123258,314904.00
03/27/2016 20:00,2,0.150,ALERT,210.57,299.67,59.975,1459123204,"201051344001135","219011344069620",22.94,7.00,0,298.47,339.04,3.5,1.5,0.000,345207.5,345207.5,28619,0,0,0,L,1122011218,0,120.88,120.65,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123260,314905.00
03/27/2016 20:00,2,0.158,ALERT,211.03,302.07,59.944,1459123204,"201051344000594","219011344069620",23.20,7.70,0,299.07,340.85,3.8,1.7,0.000,352269.7,352269.7,24037,0,0,0,L,1122011218,0,120.42,120.88,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123262,314906.00
03/27/2016 20:00,2,0.156,ALERT,211.03,299.37,59.949,1459123204,"201051344001203","219011344069620",21.53,6.70,0,298.47,341.45,3.4,1.4,0.000,351576.3,351576.3,28609,0,0,0,L,1122011218,0,121.55,120.42,0002,4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123263,314907.00
03/27/2016 20:00,2,0.066,ALERT,210.35,299.67,59.954,1459123204,"274151322000054","219011344069620",22.90,9.00,0,297.26,349.56,1.6,0.0,0.000,616559.4,616559.4,17265,0,0,0,L,1151911521,0,120.88,121.33,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123265,314908.00
03/27/2016 20:00,2,0.150,ALERT,211.48,300.87,59.949,1459123204,"201051344000867","219011344069620",23.02,8.50,0,299.07,341.15,3.5,1.5,0.000,341097.3,341097.3,24042,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123267,314909.00
03/27/2016 20:00,2,0.195,ALERT,211.03,299.37,59.938,1459123204,"201051344001093","219011344069620",22.11,7.30,0,298.17,339.65,4.4,2.3,0.000,350464.8,350464.8,28487,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123269,314910.00
03/27/2016 20:00,2,0.098,ALERT,211.25,301.47,59.965,1459123204,"201051344000900","219011344069620",22.58,7.00,0,299.37,341.45,2.3,0.3,0.000,356454.3,356454.3,23443,0,0,0,L,1122011218,0,120.88,121.10,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123271,314911.00
03/27/2016 20:00,2,0.168,ALERT,211.48,300.87,59.944,1459123204,"201051344000648","219011344069620",23.10,7.00,0,299.07,342.35,4.0,1.9,0.000,349134.4,349134.4,23744,0,0,0,L,1122011218,0,120.42,121.78,0002,5,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123273,314912.00
03/27/2016 20:00,2,0.166,ALERT,211.48,302.07,59.975,1459123204,"201051344000569","219011344069620",23.02,7.30,0,300.27,342.35,3.9,1.8,0.000,357858.1,357858.1,23374,0,0,0,L,1122011218,0,120.20,121.55,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123274,314913.00
03/27/2016 20:00,2,0.152,ALERT,211.25,301.47,59.959,1459123204,"201051344000983","219011344069620",22.88,7.70,0,299.97,341.45,3.5,1.5,0.000,349714.6,349714.6,23842,0,0,0,L,1122011218,0,120.65,121.10,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123276,314914.00
03/27/2016 20:00,2,0.150,ALERT,211.25,300.87,59.944,1459123204,"201051344001158","219011344069620",21.33,7.00,0,298.77,341.45,3.3,1.2,0.000,345083.4,345083.4,24085,0,0,0,L,1122011218,0,120.42,121.10,0002,7,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123278,314915.00
03/27/2016 20:00,2,0.170,ALERT,211.93,301.77,59.944,1459123204,"201051344000576","219011344069620",22.38,7.30,0,299.37,342.35,3.9,1.8,0.000,350932.0,350932.0,23511,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123280,314916.00
03/27/2016 20:00,2,0.082,ALERT,210.57,298.47,59.928,1459123204,"274151322000087","219011344069620",21.41,10.00,0,296.06,338.44,1.8,0.0,0.000,591011.1,591011.1,17333,0,0,0,L,1151911521,0,121.10,121.55,0002,8,0,0,0,0,0,0,107,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459123282,314917.00
03/27/2016 20:15,2,0.057,ALERT,211.70,299.97,59.996,1459124103,"201051344000645","219011344069620",28.59,7.70,0,298.47,303.28,1.7,0.0,0.000,350565.9,350565.9,23658,0,0,0,L,1122011218,0,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1459124105,314918.00
03/27/2016 20:15,2,0.000,ALERT,210.35,297.87,59.981,1459124103,"274151322000085","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,619492.7,619492.7,17280,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1459124107,314919.00
03/27/2016 20:15,2,0.074,ALERT,211.48,299.37,59.986,1459124103,"201051344000633","219011344069620",27.97,6.70,0,296.96,302.98,2.1,0.2,0.000,341479.8,341479.8,24107,0,0,0,L,1122011218,0,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1459124109,314920.00
03/27/2016 20:15,2,0.090,ALERT,211.25,299.67,59.991,1459124103,"201051344000469","219011344069620",27.39,6.00,0,297.57,302.98,2.5,0.5,0.000,342940.2,342940.2,24063,0,0,0,L,1122011218,0,119.75,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1459124110,314921.00
03/27/2016 20:15,2,0.059,ALERT,210.80,298.77,59.981,1459124103,"201051344000646","219011344069620",27.33,6.00,0,296.96,301.17,1.6,0.0,0.000,346885.3,346885.3,28618,0,0,0,L,1122011218,0,121.10,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1459124112,314922.00
03/27/2016 20:15,2,0.000,ALERT,209.90,297.26,59.954,1459124103,"274151322000052","219011344069620",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,627875.8,627875.8,17495,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1459124114,314923.00
03/27/2016 20:15,2,0.068,ALERT,211.03,299.07,59.954,1459124103,"201051344000585","219011344069620",28.01,6.30,0,296.96,301.47,2.0,0.0,0.000,352405.1,352405.1,28628,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1459124116,314924.00
03/27/2016 20:15,2,0.068,ALERT,210.80,299.07,59.959,1459124103,"201051344001230","219011344069620",27.23,6.00,0,297.57,301.77,1.9,0.0,0.000,350830.6,350830.6,28414,0,0,0,L,1122011218,0,121.10,120.20,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1459124118,314925.00
03/27/2016 20:15,2,0.076,ALERT,211.25,299.67,59.986,1459124103,"201051344000582","219011344069620",27.81,6.00,0,298.17,301.77,2.2,0.2,0.000,344315.1,344315.1,28599,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1459124119,314926.00
03/27/2016 20:15,2,0.094,ALERT,210.57,298.77,59.991,1459124103,"201051344000955","219011344069620",27.87,6.00,0,297.26,301.17,2.6,0.6,0.000,355448.0,355448.0,28532,0,0,0,L,1122011218,0,120.65,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1459124121,314927.00
03/27/2016 20:15,2,0.000,ALERT,210.35,297.26,59.975,1459124103,"274151322000094","219011344069620",0.00,7.30,0,295.16,397.05,0.0,0.0,0.000,503961.8,503961.8,18214,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,42,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1459124123,314928.00
03/27/2016 20:15,2,0.094,ALERT,211.03,300.57,59.965,1459124103,"201051344000579","219011344069620",28.19,7.00,0,299.07,303.58,2.7,0.7,0.000,356441.2,356441.2,4130,0,0,0,L,1122011218,0,120.20,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1459124125,314929.00
03/27/2016 20:15,2,0.105,ALERT,210.80,299.37,59.981,1459124103,"201051344000890","219011344069620",28.15,6.70,0,297.87,302.07,3.1,1.0,0.000,352803.3,352803.3,28558,0,0,0,L,1122011218,0,121.33,120.20,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1459124127,314930.00
03/27/2016 20:15,2,0.100,ALERT,211.03,298.77,59.986,1459124103,"201051344000438","219011344069620",24.87,6.00,0,297.57,301.47,2.6,0.6,0.000,354920.9,354920.9,28554,0,0,0,L,1122011218,0,121.33,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1459124128,314931.00
03/27/2016 20:15,2,0.127,ALERT,211.25,298.47,59.954,1459124103,"201051344000417","219011344069620",27.53,6.30,0,296.66,300.57,3.6,1.5,0.000,348506.4,348506.4,28709,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1459124130,314932.00
03/27/2016 20:15,2,0.000,ALERT,210.35,297.26,60.002,1459124103,"274151322000083","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,622045.5,622045.5,17546,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1459124132,314933.00
03/27/2016 20:15,2,0.000,ALERT,210.57,297.26,59.975,1459124103,"274151322000076","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,662181.8,662181.8,17552,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1459124134,314934.00
03/27/2016 20:15,2,0.076,ALERT,211.03,300.57,60.007,1459124103,"201051344000868","219011344069620",24.05,6.70,0,299.37,303.88,2.0,0.0,0.000,342007.2,342007.2,23798,0,0,0,L,1122011218,0,120.20,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1459124136,314935.00
03/27/2016 20:15,2,0.000,ALERT,210.12,298.77,59.959,1459124103,"274151322000095","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,655608.9,655608.9,17445,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1459124138,314936.00
03/27/2016 20:15,2,0.059,ALERT,211.03,299.67,59.981,1459124103,"201051344000988","219011344069620",28.09,7.00,0,296.06,302.98,1.7,0.0,0.000,339862.3,339862.3,24075,0,0,0,L,1122011218,0,119.97,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1459124139,314937.00
03/27/2016 20:15,2,0.068,ALERT,210.80,298.17,59.986,1459124103,"201051344001025","219011344069620",27.97,6.00,0,296.96,301.47,1.9,0.0,0.000,352377.7,352377.7,28612,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1459124141,314938.00
03/27/2016 20:15,2,0.088,ALERT,211.03,299.97,59.938,1459124103,"201051344000458","219011344069620",27.43,7.70,0,298.77,303.58,2.5,0.5,0.000,349925.2,349925.2,24005,0,0,0,L,1122011218,0,120.42,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1459124143,314939.00
03/27/2016 20:15,2,0.062,ALERT,211.70,299.97,59.975,1459124103,"201051344000853","219011344069620",28.29,6.70,0,298.17,302.98,1.9,0.0,0.000,348263.6,348263.6,23600,0,0,0,L,1122011218,0,120.88,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1459124145,314940.00
03/27/2016 20:15,2,0.064,ALERT,211.48,299.07,59.970,1459124103,"201051344000685","219011344069620",27.35,6.00,0,297.26,301.17,1.8,0.0,0.000,354627.5,354627.5,28429,0,0,0,L,1122011218,0,122.01,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1459124147,314941.00
03/27/2016 20:15,2,0.062,ALERT,211.25,298.47,59.970,1459124103,"201051344000917","219011344069620",27.08,7.00,0,296.06,300.57,1.8,0.0,0.000,351764.2,351764.2,28431,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1459124149,314942.00
03/27/2016 20:15,2,0.057,ALERT,211.25,299.37,59.949,1459124103,"201051344001145","219011344069620",27.71,5.50,0,297.87,301.77,1.6,0.0,0.000,356998.2,356998.2,28289,0,0,0,L,1122011218,0,121.10,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1459124150,314943.00
03/27/2016 20:15,2,0.076,ALERT,211.03,298.17,59.944,1459124103,"201051344000651","219011344069620",27.31,5.50,0,296.96,300.57,2.2,0.2,0.000,348751.6,348751.6,28660,0,0,0,L,1122011218,0,121.55,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1459124152,314944.00
03/27/2016 20:15,2,0.000,ALERT,209.67,297.87,59.922,1459124103,"274151322000088","219011344069620",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,602969.2,602969.2,17240,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1459124154,314945.00
03/27/2016 20:15,2,0.000,ALERT,210.80,296.96,59.959,1459124103,"274151322000068","219011344069620",0.00,7.70,0,295.16,395.85,0.0,0.0,0.000,504182.6,504182.6,18386,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,25,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1459124156,314946.00
03/27/2016 20:15,2,0.070,ALERT,210.57,298.47,59.938,1459124103,"201051344001135","219011344069620",28.01,6.30,0,297.57,301.47,2.1,0.1,0.000,345207.7,345207.7,28621,0,0,0,L,1122011218,0,120.88,120.42,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1459124158,314947.00
03/27/2016 20:15,2,0.082,ALERT,210.80,300.27,59.954,1459124103,"201051344000594","219011344069620",28.23,7.00,0,298.17,303.58,2.4,0.4,0.000,352269.8,352269.8,24039,0,0,0,L,1122011218,0,120.20,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1459124160,314948.00
03/27/2016 20:15,2,0.066,ALERT,211.03,298.47,59.891,1459124103,"201051344001203","219011344069620",26.82,6.00,0,297.26,302.37,1.8,0.0,0.000,351576.4,351576.4,28611,0,0,0,L,1122011218,0,121.55,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1459124161,314949.00
03/27/2016 20:15,2,0.000,ALERT,209.90,297.57,59.949,1459124103,"274151322000054","219011344069620",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,616559.4,616559.4,17267,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1459124163,314950.00
03/27/2016 20:15,2,0.074,ALERT,211.48,299.37,59.991,1459124103,"201051344000867","219011344069620",26.78,7.70,0,297.87,302.98,2.0,0.0,0.000,341097.4,341097.4,24044,0,0,0,L,1122011218,0,120.65,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1459124165,314951.00
03/27/2016 20:15,2,0.123,ALERT,211.03,298.77,59.933,1459124103,"201051344001093","219011344069620",26.58,6.70,0,297.26,300.87,3.4,1.3,0.000,350465.2,350465.2,28489,0,0,0,L,1122011218,0,121.10,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459124167,314952.00
03/27/2016 20:15,2,0.016,ALERT,210.80,299.67,60.018,1459124103,"201051344000900","219011344069620",26.88,6.70,0,298.17,302.98,0.5,0.0,0.000,356454.3,356454.3,23445,0,0,0,L,1122011218,0,120.42,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1459124169,314953.00
03/27/2016 20:15,2,0.084,ALERT,211.25,299.07,60.012,1459124103,"201051344000648","219011344069620",27.79,6.00,0,297.87,302.68,2.4,0.4,0.000,349134.6,349134.6,23746,0,0,0,L,1122011218,0,119.97,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1459124171,314954.00
03/27/2016 20:15,2,0.086,ALERT,211.03,299.97,59.949,1459124103,"201051344000569","219011344069620",28.07,6.70,0,299.07,303.58,2.5,0.5,0.000,357858.3,357858.3,23376,0,0,0,L,1122011218,0,119.75,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1459124172,314955.00
03/27/2016 20:15,2,0.072,ALERT,211.03,299.67,59.949,1459124103,"201051344000983","219011344069620",27.27,7.00,0,298.77,303.28,2.0,0.0,0.000,349714.7,349714.7,23844,0,0,0,L,1122011218,0,120.20,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1459124174,314956.00
03/27/2016 20:15,2,0.055,ALERT,211.25,299.37,59.954,1459124103,"201051344001158","219011344069620",27.45,6.30,0,297.87,302.98,1.6,0.0,0.000,345083.4,345083.4,24087,0,0,0,L,1122011218,0,120.20,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1459124176,314957.00
03/27/2016 20:15,2,0.090,ALERT,211.48,299.97,59.954,1459124103,"201051344000576","219011344069620",26.24,6.70,0,298.47,303.58,2.4,0.4,0.000,350932.2,350932.2,23513,0,0,0,L,1122011218,0,120.42,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459124178,314958.00
03/27/2016 20:15,2,0.000,ALERT,210.12,296.96,59.970,1459124103,"274151322000087","219011344069620",0.00,9.30,0,294.56,299.67,0.0,0.0,0.000,591011.1,591011.1,17335,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1459124180,314959.00
03/27/2016 20:30,2,0.000,ALERT,211.93,300.57,59.970,1459125004,"201051344000645","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,350565.9,350565.9,23660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1459125006,314960.00
03/27/2016 20:30,2,0.000,ALERT,210.57,297.57,59.938,1459125004,"274151322000085","219011344069620",0.00,7.70,0,295.46,323.41,0.0,0.0,0.000,619492.7,619492.7,17282,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125008,314961.00
03/27/2016 20:30,2,0.000,ALERT,212.38,300.87,59.959,1459125004,"201051344000633","219011344069620",0.00,6.00,0,295.76,302.37,0.0,0.0,0.000,341479.8,341479.8,24109,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459125009,314962.00
03/27/2016 20:30,2,0.000,ALERT,211.70,300.87,59.970,1459125004,"201051344000469","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,342940.2,342940.2,24065,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1459125011,314963.00
03/27/2016 20:30,2,0.000,ALERT,211.03,299.37,59.949,1459125004,"201051344000646","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,346885.3,346885.3,28620,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1459125013,314964.00
03/27/2016 20:30,2,0.000,ALERT,210.57,298.77,59.912,1459125004,"274151322000052","219011344069620",0.00,6.70,0,295.46,323.41,0.0,0.0,0.000,627875.8,627875.8,17497,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125015,314965.00
03/27/2016 20:30,2,0.000,ALERT,211.48,299.67,59.928,1459125004,"201051344000585","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,352405.1,352405.1,28630,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1459125017,314966.00
03/27/2016 20:30,2,0.000,ALERT,211.48,299.97,59.996,1459125004,"201051344001230","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,350830.6,350830.6,28416,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459125018,314967.00
03/27/2016 20:30,2,0.000,ALERT,211.93,300.57,59.938,1459125004,"201051344000582","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,344315.1,344315.1,28601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1459125020,314968.00
03/27/2016 20:30,2,0.000,ALERT,211.03,299.67,59.981,1459125004,"201051344000955","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,355448.0,355448.0,28534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1459125022,314969.00
03/27/2016 20:30,2,0.000,ALERT,210.57,297.57,59.944,1459125004,"274151322000094","219011344069620",0.00,6.70,0,295.16,323.41,0.0,0.0,0.000,503961.8,503961.8,18216,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125024,314970.00
03/27/2016 20:30,2,0.000,ALERT,211.93,301.77,59.959,1459125004,"201051344000579","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,356441.2,356441.2,4132,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1459125025,314971.00
03/27/2016 20:30,2,0.000,ALERT,211.25,299.97,59.933,1459125004,"201051344000890","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,352803.3,352803.3,28560,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1459125027,314972.00
03/27/2016 20:30,2,0.000,ALERT,211.48,299.67,59.975,1459125004,"201051344000438","219011344069620",0.00,5.50,0,296.96,301.77,0.0,0.0,0.000,354920.9,354920.9,28556,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1459125029,314973.00
03/27/2016 20:30,2,0.000,ALERT,211.70,299.07,59.944,1459125004,"201051344000417","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,348506.4,348506.4,28711,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1459125031,314974.00
03/27/2016 20:30,2,0.000,ALERT,210.80,298.77,59.981,1459125004,"274151322000083","219011344069620",0.00,7.00,0,295.76,325.22,0.0,0.0,0.000,622045.5,622045.5,17548,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125033,314975.00
03/27/2016 20:30,2,0.000,ALERT,211.48,297.87,59.949,1459125004,"274151322000076","219011344069620",0.00,7.00,0,295.76,322.51,0.0,0.0,0.000,662181.8,662181.8,17554,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125034,314976.00
03/27/2016 20:30,2,0.000,ALERT,211.70,301.77,59.933,1459125004,"201051344000868","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,342007.2,342007.2,23800,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1459125036,314977.00
03/27/2016 20:30,2,0.000,ALERT,210.57,299.07,59.949,1459125004,"274151322000095","219011344069620",0.00,6.70,0,296.66,325.52,0.0,0.0,0.000,655608.9,655608.9,17447,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125038,314978.00
03/27/2016 20:30,2,0.000,ALERT,211.48,300.87,59.949,1459125004,"201051344000988","219011344069620",0.00,6.30,0,295.46,302.37,0.0,0.0,0.000,339862.3,339862.3,24077,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1459125040,314979.00
03/27/2016 20:30,2,0.000,ALERT,211.03,298.77,59.970,1459125004,"201051344001025","219011344069620",0.00,5.50,0,296.36,302.07,0.0,0.0,0.000,352377.7,352377.7,28614,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1459125042,314980.00
