ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 20:30,2,0.000,ALERT,211.48,300.87,59.981,1459125004,"201051344000458","219011344069620",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,349925.2,349925.2,24007,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459125044,314981.00
03/27/2016 20:30,2,0.000,ALERT,212.16,300.57,59.991,1459125004,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,348263.6,348263.6,23602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459125045,314982.00
03/27/2016 20:30,2,0.000,ALERT,211.70,299.37,59.959,1459125004,"201051344000685","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,354627.5,354627.5,28431,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459125047,314983.00
03/27/2016 20:30,2,0.000,ALERT,211.48,299.07,59.954,1459125004,"201051344000917","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,351764.2,351764.2,28433,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1459125049,314984.00
03/27/2016 20:30,2,0.000,ALERT,211.70,299.67,60.007,1459125004,"201051344001145","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,356998.2,356998.2,28291,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1459125051,314985.00
03/27/2016 20:30,2,0.000,ALERT,211.48,298.77,59.986,1459125004,"201051344000651","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,348751.6,348751.6,28662,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1459125053,314986.00
03/27/2016 20:30,2,0.000,ALERT,210.57,298.17,59.944,1459125004,"274151322000088","219011344069620",0.00,7.70,0,295.46,322.81,0.0,0.0,0.000,602969.2,602969.2,17242,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125055,314987.00
03/27/2016 20:30,2,0.000,ALERT,211.48,297.57,59.938,1459125004,"274151322000068","219011344069620",0.00,7.30,0,295.16,322.21,0.0,0.0,0.000,504182.6,504182.6,18388,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125056,314988.00
03/27/2016 20:30,2,0.000,ALERT,211.03,299.37,59.986,1459125004,"201051344001135","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,345207.7,345207.7,28623,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459125058,314989.00
03/27/2016 20:30,2,0.000,ALERT,211.48,301.47,59.975,1459125004,"201051344000594","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,352269.9,352269.9,24041,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459125060,314990.00
03/27/2016 20:30,2,0.000,ALERT,211.25,299.07,59.981,1459125004,"201051344001203","219011344069620",0.00,5.50,0,296.66,303.28,0.0,0.0,0.000,351576.4,351576.4,28613,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1459125062,314991.00
03/27/2016 20:30,2,0.000,ALERT,210.57,298.47,59.970,1459125004,"274151322000054","219011344069620",0.00,7.70,0,295.46,323.41,0.0,0.0,0.000,616559.4,616559.4,17269,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125064,314992.00
03/27/2016 20:30,2,0.000,ALERT,211.93,300.57,59.949,1459125004,"201051344000867","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,341097.4,341097.4,24046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459125066,314993.00
03/27/2016 20:30,2,0.000,ALERT,211.25,299.37,59.933,1459125004,"201051344001093","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,350465.2,350465.2,28491,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1459125068,314994.00
03/27/2016 20:30,2,0.000,ALERT,211.48,300.87,59.986,1459125004,"201051344000900","219011344069620",0.00,5.50,0,297.26,302.68,0.0,0.0,0.000,356454.3,356454.3,23447,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459125069,314995.00
03/27/2016 20:30,2,0.000,ALERT,211.93,300.27,59.938,1459125004,"201051344000648","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,349134.6,349134.6,23748,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459125071,314996.00
03/27/2016 20:30,2,0.000,ALERT,211.70,301.47,59.949,1459125004,"201051344000569","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,357858.3,357858.3,23378,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1459125073,314997.00
03/27/2016 20:30,2,0.000,ALERT,211.70,301.17,59.986,1459125004,"201051344000983","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,349714.7,349714.7,23846,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459125075,314998.00
03/27/2016 20:30,2,0.000,ALERT,211.70,300.87,59.981,1459125004,"201051344001158","219011344069620",0.00,5.50,0,296.96,302.68,0.0,0.0,0.000,345083.4,345083.4,24089,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1459125076,314999.00
03/27/2016 20:30,2,0.000,ALERT,212.16,301.17,59.991,1459125004,"201051344000576","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,350932.2,350932.2,23515,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1459125078,315000.00
03/27/2016 20:30,2,0.000,ALERT,210.80,297.87,59.922,1459125004,"274151322000087","219011344069620",0.00,9.00,0,294.56,323.41,0.0,0.0,0.000,591011.1,591011.1,17337,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125080,315001.00
03/27/2016 20:45,2,0.000,ALERT,211.93,300.57,59.959,1459125903,"201051344000645","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,350565.9,350565.9,23662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125905,315002.00
03/27/2016 20:45,2,0.000,ALERT,210.80,298.17,59.986,1459125903,"274151322000085","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,619492.7,619492.7,17284,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125907,315003.00
03/27/2016 20:45,2,0.000,ALERT,211.93,300.27,59.949,1459125903,"201051344000633","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,341479.8,341479.8,24111,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125909,315004.00
03/27/2016 20:45,2,0.000,ALERT,211.48,300.57,59.986,1459125903,"201051344000469","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,342940.2,342940.2,24067,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125911,315005.00
03/27/2016 20:45,2,0.000,ALERT,211.25,299.37,59.965,1459125903,"201051344000646","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,346885.3,346885.3,28622,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125912,315006.00
03/27/2016 20:45,2,0.000,ALERT,210.35,299.37,59.944,1459125903,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,627875.8,627875.8,17499,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125914,315007.00
03/27/2016 20:45,2,0.000,ALERT,211.70,299.67,59.928,1459125903,"201051344000585","219011344069620",0.00,5.50,0,296.36,301.77,0.0,0.0,0.000,352405.1,352405.1,28632,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125916,315008.00
03/27/2016 20:45,2,0.000,ALERT,211.48,299.97,59.986,1459125903,"201051344001230","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,350830.6,350830.6,28418,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125918,315009.00
03/27/2016 20:45,2,0.000,ALERT,211.93,300.27,59.975,1459125903,"201051344000582","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,344315.1,344315.1,28603,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125920,315010.00
03/27/2016 20:45,2,0.000,ALERT,211.03,299.37,59.965,1459125903,"201051344000955","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,355448.0,355448.0,28536,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125921,315011.00
03/27/2016 20:45,2,0.000,ALERT,210.57,298.17,59.901,1459125903,"274151322000094","219011344069620",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,503961.8,503961.8,18218,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125923,315012.00
03/27/2016 20:45,2,0.000,ALERT,211.48,301.17,59.933,1459125903,"201051344000579","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,356441.2,356441.2,4134,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125925,315013.00
03/27/2016 20:45,2,0.000,ALERT,211.25,299.97,59.965,1459125903,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,352803.3,352803.3,28562,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125927,315014.00
03/27/2016 20:45,2,0.000,ALERT,211.70,299.67,59.965,1459125903,"201051344000438","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,354920.9,354920.9,28558,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125928,315015.00
03/27/2016 20:45,2,0.000,ALERT,211.70,298.77,59.938,1459125903,"201051344000417","219011344069620",0.00,5.00,0,296.06,301.17,0.0,0.0,0.000,348506.4,348506.4,28713,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125930,315016.00
03/27/2016 20:45,2,0.000,ALERT,210.80,298.77,59.933,1459125903,"274151322000083","219011344069620",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,622045.5,622045.5,17550,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125932,315017.00
03/27/2016 20:45,2,0.000,ALERT,211.48,298.77,59.959,1459125903,"274151322000076","219011344069620",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,662181.8,662181.8,17556,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125934,315018.00
03/27/2016 20:45,2,0.000,ALERT,211.25,301.17,59.970,1459125903,"201051344000868","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,342007.2,342007.2,23802,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125936,315019.00
03/27/2016 20:45,2,0.000,ALERT,210.80,299.97,59.949,1459125903,"274151322000095","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,655608.9,655608.9,17449,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125938,315020.00
03/27/2016 20:45,2,0.000,ALERT,211.25,300.57,59.970,1459125903,"201051344000988","219011344069620",0.00,5.50,0,296.06,302.37,0.0,0.0,0.000,339862.3,339862.3,24079,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125939,315021.00
03/27/2016 20:45,2,0.000,ALERT,211.25,298.47,59.949,1459125903,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,352377.7,352377.7,28616,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125941,315022.00
03/27/2016 20:45,2,0.000,ALERT,211.25,300.87,59.954,1459125903,"201051344000458","219011344069620",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,349925.2,349925.2,24009,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125943,315023.00
03/27/2016 20:45,2,0.000,ALERT,211.93,300.57,59.986,1459125903,"201051344000853","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,348263.6,348263.6,23604,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125945,315024.00
03/27/2016 20:45,2,0.000,ALERT,211.70,299.67,59.938,1459125903,"201051344000685","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,354627.5,354627.5,28433,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125947,315025.00
03/27/2016 20:45,2,0.000,ALERT,211.70,299.07,59.949,1459125903,"201051344000917","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,351764.2,351764.2,28435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125948,315026.00
03/27/2016 20:45,2,0.000,ALERT,211.70,299.67,59.933,1459125903,"201051344001145","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,356998.2,356998.2,28293,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125950,315027.00
03/27/2016 20:45,2,0.000,ALERT,211.48,298.77,59.944,1459125903,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,348751.6,348751.6,28664,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125952,315028.00
03/27/2016 20:45,2,0.000,ALERT,210.35,298.77,59.928,1459125903,"274151322000088","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,602969.2,602969.2,17244,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125954,315029.00
03/27/2016 20:45,2,0.000,ALERT,211.48,297.57,59.975,1459125903,"274151322000068","219011344069620",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,504182.6,504182.6,18390,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125956,315030.00
03/27/2016 20:45,2,0.000,ALERT,211.03,299.37,59.965,1459125903,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,345207.7,345207.7,28625,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125957,315031.00
03/27/2016 20:45,2,0.000,ALERT,211.03,301.17,59.975,1459125903,"201051344000594","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,352269.9,352269.9,24043,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125959,315032.00
03/27/2016 20:45,2,0.000,ALERT,211.48,299.07,59.975,1459125903,"201051344001203","219011344069620",0.00,5.00,0,296.66,302.98,0.0,0.0,0.000,351576.4,351576.4,28615,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125961,315033.00
03/27/2016 20:45,2,0.000,ALERT,210.80,299.37,59.975,1459125903,"274151322000054","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,616559.4,616559.4,17271,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125963,315034.00
03/27/2016 20:45,2,0.000,ALERT,211.70,300.27,59.965,1459125903,"201051344000867","219011344069620",0.00,6.00,0,297.57,303.28,0.0,0.0,0.000,341097.4,341097.4,24048,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125965,315035.00
03/27/2016 20:45,2,0.000,ALERT,211.48,299.37,59.959,1459125903,"201051344001093","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,350465.2,350465.2,28493,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125967,315036.00
03/27/2016 20:45,2,0.000,ALERT,211.25,300.57,59.986,1459125903,"201051344000900","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,356454.3,356454.3,23449,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125968,315037.00
03/27/2016 20:45,2,0.000,ALERT,211.48,299.97,59.965,1459125903,"201051344000648","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,349134.6,349134.6,23750,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125970,315038.00
03/27/2016 20:45,2,0.000,ALERT,211.48,301.17,59.986,1459125903,"201051344000569","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,357858.3,357858.3,23380,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125972,315039.00
03/27/2016 20:45,2,0.000,ALERT,211.48,300.87,59.986,1459125903,"201051344000983","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,349714.7,349714.7,23848,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125974,315040.00
03/27/2016 20:45,2,0.000,ALERT,211.48,300.27,59.991,1459125903,"201051344001158","219011344069620",0.00,4.50,0,297.87,302.37,0.0,0.0,0.000,345083.4,345083.4,24091,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125976,315041.00
03/27/2016 20:45,2,0.000,ALERT,211.93,301.17,59.954,1459125903,"201051344000576","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,350932.2,350932.2,23517,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459125977,315042.00
03/27/2016 20:45,2,0.000,ALERT,210.80,298.17,59.970,1459125903,"274151322000087","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,591011.1,591011.1,17339,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459125979,315043.00
03/27/2016 21:00,2,0.000,ALERT,211.93,300.87,60.028,1459126803,"201051344000645","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,350565.9,350565.9,23664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126805,315044.00
03/27/2016 21:00,2,0.000,ALERT,210.80,298.47,60.034,1459126803,"274151322000085","219011344069620",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,619492.7,619492.7,17286,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126807,315045.00
03/27/2016 21:00,2,0.000,ALERT,212.16,300.87,59.944,1459126803,"201051344000633","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,341479.8,341479.8,24113,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126809,315046.00
03/27/2016 21:00,2,0.000,ALERT,211.70,301.17,60.028,1459126803,"201051344000469","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,342940.2,342940.2,24069,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126811,315047.00
03/27/2016 21:00,2,0.000,ALERT,211.25,299.67,60.007,1459126803,"201051344000646","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,346885.3,346885.3,28624,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126813,315048.00
03/27/2016 21:00,2,0.000,ALERT,210.35,299.07,60.028,1459126803,"274151322000052","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,627875.8,627875.8,17501,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126815,315049.00
03/27/2016 21:00,2,0.000,ALERT,211.70,299.67,60.023,1459126803,"201051344000585","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,352405.1,352405.1,28634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126816,315050.00
03/27/2016 21:00,2,0.000,ALERT,211.48,299.97,59.991,1459126803,"201051344001230","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,350830.6,350830.6,28420,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126818,315051.00
03/27/2016 21:00,2,0.000,ALERT,211.93,300.27,59.965,1459126803,"201051344000582","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,344315.1,344315.1,28605,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126820,315052.00
03/27/2016 21:00,2,0.000,ALERT,211.03,299.37,60.012,1459126803,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,355448.0,355448.0,28538,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126822,315053.00
03/27/2016 21:00,2,0.000,ALERT,210.80,297.57,60.018,1459126803,"274151322000094","219011344069620",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,503961.8,503961.8,18220,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126824,315054.00
03/27/2016 21:00,2,0.000,ALERT,211.48,301.47,60.012,1459126803,"201051344000579","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,356441.2,356441.2,4136,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126826,315055.00
03/27/2016 21:00,2,0.000,ALERT,211.25,299.37,60.018,1459126803,"201051344000890","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,352803.3,352803.3,28564,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126827,315056.00
03/27/2016 21:00,2,0.000,ALERT,211.48,299.07,60.007,1459126803,"201051344000438","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,354920.9,354920.9,28560,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126829,315057.00
03/27/2016 21:00,2,0.000,ALERT,211.70,298.77,59.991,1459126803,"201051344000417","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,348506.4,348506.4,28715,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126831,315058.00
03/27/2016 21:00,2,0.000,ALERT,210.80,299.07,59.981,1459126803,"274151322000083","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,622045.5,622045.5,17552,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126833,315059.00
03/27/2016 21:00,2,0.000,ALERT,211.25,298.47,59.965,1459126803,"274151322000076","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,662181.8,662181.8,17558,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126834,315060.00
03/27/2016 21:00,2,0.000,ALERT,211.70,301.47,60.034,1459126803,"201051344000868","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,342007.2,342007.2,23804,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126836,315061.00
03/27/2016 21:00,2,0.000,ALERT,210.57,299.37,60.002,1459126803,"274151322000095","219011344069620",0.00,6.00,0,298.17,301.17,0.0,0.0,0.000,655608.9,655608.9,17451,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126838,315062.00
03/27/2016 21:00,2,0.000,ALERT,211.48,300.57,60.002,1459126803,"201051344000988","219011344069620",0.00,5.00,0,295.76,302.37,0.0,0.0,0.000,339862.3,339862.3,24081,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126840,315063.00
03/27/2016 21:00,2,0.000,ALERT,211.25,298.47,59.996,1459126803,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,352377.7,352377.7,28618,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126842,315064.00
03/27/2016 21:00,2,0.000,ALERT,211.48,301.17,59.981,1459126803,"201051344000458","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,349925.2,349925.2,24011,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126844,315065.00
03/27/2016 21:00,2,0.000,ALERT,211.93,300.57,59.970,1459126803,"201051344000853","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,348263.6,348263.6,23606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126845,315066.00
03/27/2016 21:00,2,0.000,ALERT,211.93,299.37,60.012,1459126803,"201051344000685","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,354627.5,354627.5,28435,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126847,315067.00
03/27/2016 21:00,2,0.000,ALERT,211.70,298.77,59.922,1459126803,"201051344000917","219011344069620",0.00,5.50,0,296.06,300.57,0.0,0.0,0.000,351764.2,351764.2,28437,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126849,315068.00
03/27/2016 21:00,2,0.000,ALERT,211.70,299.37,59.991,1459126803,"201051344001145","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,356998.2,356998.2,28295,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126851,315069.00
03/27/2016 21:00,2,0.000,ALERT,211.70,298.77,59.981,1459126803,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,348751.6,348751.6,28666,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126853,315070.00
03/27/2016 21:00,2,0.000,ALERT,210.35,297.57,60.012,1459126803,"274151322000088","219011344069620",0.00,7.00,0,296.66,299.97,0.0,0.0,0.000,602969.2,602969.2,17246,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126854,315071.00
03/27/2016 21:00,2,0.000,ALERT,211.25,297.26,60.007,1459126803,"274151322000068","219011344069620",0.00,6.70,0,296.36,299.37,0.0,0.0,0.000,504182.6,504182.6,18392,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126856,315072.00
03/27/2016 21:00,2,0.000,ALERT,210.80,299.07,59.970,1459126803,"201051344001135","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,345207.7,345207.7,28627,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126858,315073.00
03/27/2016 21:00,2,0.000,ALERT,211.25,301.47,59.970,1459126803,"201051344000594","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,352269.9,352269.9,24045,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126860,315074.00
03/27/2016 21:00,2,0.000,ALERT,211.48,299.07,59.996,1459126803,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,351576.4,351576.4,28617,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126862,315075.00
03/27/2016 21:00,2,0.000,ALERT,210.57,298.17,59.975,1459126803,"274151322000054","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,616559.4,616559.4,17273,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126864,315076.00
03/27/2016 21:00,2,0.000,ALERT,211.93,300.57,59.996,1459126803,"201051344000867","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,341097.4,341097.4,24050,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126866,315077.00
03/27/2016 21:00,2,0.000,ALERT,211.48,299.37,60.007,1459126803,"201051344001093","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,350465.2,350465.2,28495,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126867,315078.00
03/27/2016 21:00,2,0.000,ALERT,211.48,301.17,60.002,1459126803,"201051344000900","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,356454.3,356454.3,23451,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126869,315079.00
03/27/2016 21:00,2,0.000,ALERT,211.70,300.27,59.986,1459126803,"201051344000648","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,349134.6,349134.6,23752,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126871,315080.00
03/27/2016 21:00,2,0.000,ALERT,211.70,301.47,59.981,1459126803,"201051344000569","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,357858.3,357858.3,23382,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126873,315081.00
03/27/2016 21:00,2,0.000,ALERT,211.48,301.17,60.002,1459126803,"201051344000983","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,349714.7,349714.7,23850,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126874,315082.00
03/27/2016 21:00,2,0.000,ALERT,211.70,300.87,60.039,1459126803,"201051344001158","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,345083.4,345083.4,24093,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459126876,315083.00
03/27/2016 21:00,2,0.000,ALERT,212.16,301.47,59.975,1459126803,"201051344000576","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,350932.2,350932.2,23519,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126878,315084.00
03/27/2016 21:00,2,0.000,ALERT,210.80,297.57,59.933,1459126803,"274151322000087","219011344069620",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,591011.1,591011.1,17341,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459126880,315085.00
03/27/2016 21:15,2,0.000,ALERT,211.93,300.57,59.912,1459127703,"201051344000645","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,350565.9,350565.9,23666,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127705,315086.00
03/27/2016 21:15,2,0.000,ALERT,210.80,298.77,59.965,1459127703,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,619492.7,619492.7,17288,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127707,315087.00
03/27/2016 21:15,2,0.000,ALERT,212.16,300.57,59.965,1459127703,"201051344000633","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,341479.8,341479.8,24115,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127709,315088.00
03/27/2016 21:15,2,0.000,ALERT,211.70,300.87,59.922,1459127703,"201051344000469","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,342940.2,342940.2,24071,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127711,315089.00
03/27/2016 21:15,2,0.000,ALERT,211.48,299.67,59.949,1459127703,"201051344000646","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,346885.3,346885.3,28626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127713,315090.00
03/27/2016 21:15,2,0.000,ALERT,210.80,299.67,59.938,1459127703,"274151322000052","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,627875.8,627875.8,17503,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127715,315091.00
03/27/2016 21:15,2,0.000,ALERT,211.70,299.67,59.986,1459127703,"201051344000585","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,352405.1,352405.1,28636,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127716,315092.00
03/27/2016 21:15,2,0.000,ALERT,211.70,299.97,60.002,1459127703,"201051344001230","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,350830.6,350830.6,28422,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127718,315093.00
03/27/2016 21:15,2,0.000,ALERT,212.16,300.27,59.944,1459127703,"201051344000582","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,344315.1,344315.1,28607,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127720,315094.00
03/27/2016 21:15,2,0.000,ALERT,211.25,299.97,59.965,1459127703,"201051344000955","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,355448.0,355448.0,28540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127722,315095.00
03/27/2016 21:15,2,0.000,ALERT,210.80,298.17,59.922,1459127703,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,503961.8,503961.8,18222,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127724,315096.00
03/27/2016 21:15,2,0.000,ALERT,211.70,301.17,59.891,1459127703,"201051344000579","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,356441.2,356441.2,4138,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127726,315097.00
03/27/2016 21:15,2,0.000,ALERT,211.48,299.97,59.928,1459127703,"201051344000890","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,352803.3,352803.3,28566,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127727,315098.00
03/27/2016 21:15,2,0.000,ALERT,211.93,299.67,59.959,1459127703,"201051344000438","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,354920.9,354920.9,28562,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127729,315099.00
03/27/2016 21:15,2,0.000,ALERT,211.70,298.77,59.944,1459127703,"201051344000417","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,348506.4,348506.4,28717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127731,315100.00
03/27/2016 21:15,2,0.000,ALERT,211.03,299.37,59.959,1459127703,"274151322000083","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,622045.5,622045.5,17554,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127733,315101.00
03/27/2016 21:15,2,0.000,ALERT,211.48,299.07,59.975,1459127703,"274151322000076","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,662181.8,662181.8,17560,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127735,315102.00
03/27/2016 21:15,2,0.000,ALERT,211.70,301.47,59.933,1459127703,"201051344000868","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,342007.2,342007.2,23806,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127737,315103.00
03/27/2016 21:15,2,0.000,ALERT,210.80,299.67,59.986,1459127703,"274151322000095","219011344069620",0.00,5.00,0,297.87,301.17,0.0,0.0,0.000,655608.9,655608.9,17453,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127739,315104.00
03/27/2016 21:15,2,0.000,ALERT,211.70,300.57,60.007,1459127703,"201051344000988","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,339862.3,339862.3,24083,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127740,315105.00
03/27/2016 21:15,2,0.000,ALERT,211.48,298.77,59.959,1459127703,"201051344001025","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,352377.7,352377.7,28620,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127742,315106.00
03/27/2016 21:15,2,0.000,ALERT,211.48,300.87,59.954,1459127703,"201051344000458","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,349925.2,349925.2,24013,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127744,315107.00
03/27/2016 21:15,2,0.000,ALERT,212.16,300.57,59.986,1459127703,"201051344000853","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,348263.6,348263.6,23608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127746,315108.00
03/27/2016 21:15,2,0.000,ALERT,211.93,299.37,59.938,1459127703,"201051344000685","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,354627.5,354627.5,28437,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127748,315109.00
03/27/2016 21:15,2,0.000,ALERT,211.70,298.77,60.023,1459127703,"201051344000917","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,351764.2,351764.2,28439,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127750,315110.00
03/27/2016 21:15,2,0.000,ALERT,211.70,299.67,59.981,1459127703,"201051344001145","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,356998.2,356998.2,28297,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127751,315111.00
03/27/2016 21:15,2,0.000,ALERT,211.70,298.47,59.991,1459127703,"201051344000651","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,348751.6,348751.6,28668,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127753,315112.00
03/27/2016 21:15,2,0.000,ALERT,210.35,298.47,59.933,1459127703,"274151322000088","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,602969.2,602969.2,17248,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127755,315113.00
03/27/2016 21:15,2,0.000,ALERT,211.48,297.87,59.996,1459127703,"274151322000068","219011344069620",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,504182.6,504182.6,18394,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127757,315114.00
03/27/2016 21:15,2,0.000,ALERT,211.25,299.37,59.965,1459127703,"201051344001135","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,345207.7,345207.7,28629,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127759,315115.00
03/27/2016 21:15,2,0.000,ALERT,211.25,301.47,59.949,1459127703,"201051344000594","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,352269.9,352269.9,24047,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127761,315116.00
03/27/2016 21:15,2,0.000,ALERT,211.48,299.07,60.002,1459127703,"201051344001203","219011344069620",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,351576.4,351576.4,28619,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127762,315117.00
03/27/2016 21:15,2,0.000,ALERT,210.57,299.37,60.002,1459127703,"274151322000054","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,616559.4,616559.4,17275,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127764,315118.00
03/27/2016 21:15,2,0.000,ALERT,211.93,300.27,59.959,1459127703,"201051344000867","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,341097.4,341097.4,24052,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127766,315119.00
03/27/2016 21:15,2,0.000,ALERT,211.48,299.37,59.991,1459127703,"201051344001093","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,350465.2,350465.2,28497,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127768,315120.00
03/27/2016 21:15,2,0.000,ALERT,211.48,300.57,59.975,1459127703,"201051344000900","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,356454.3,356454.3,23453,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127770,315121.00
03/27/2016 21:15,2,0.000,ALERT,211.70,299.97,59.965,1459127703,"201051344000648","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,349134.6,349134.6,23754,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127772,315122.00
03/27/2016 21:15,2,0.000,ALERT,211.70,301.17,59.965,1459127703,"201051344000569","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,357858.3,357858.3,23384,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127773,315123.00
03/27/2016 21:15,2,0.000,ALERT,211.70,300.87,59.975,1459127703,"201051344000983","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,349714.7,349714.7,23852,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459127775,315124.00
03/27/2016 21:15,2,0.000,ALERT,211.70,300.57,59.959,1459127703,"201051344001158","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,345083.4,345083.4,24095,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127777,315125.00
