ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1459127703,"201051344000576","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,350932.2,350932.2,23521,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127779,315126.00
03/27/2016 21:15,2,0.000,ALERT,211.03,298.17,59.933,1459127703,"274151322000087","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,591011.1,591011.1,17343,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459127781,315127.00
03/27/2016 21:30,2,0.000,ALERT,212.38,301.17,60.034,1459128603,"201051344000645","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,350565.9,350565.9,23668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128605,315128.00
03/27/2016 21:30,2,0.000,ALERT,211.25,299.07,59.975,1459128603,"274151322000085","219011344069620",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,619492.7,619492.7,17290,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128607,315129.00
03/27/2016 21:30,2,0.000,ALERT,212.61,300.87,60.002,1459128603,"201051344000633","219011344069620",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,341479.8,341479.8,24117,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128609,315130.00
03/27/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1459128603,"201051344000469","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,342940.2,342940.2,24073,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128611,315131.00
03/27/2016 21:30,2,0.000,ALERT,211.70,299.67,59.991,1459128603,"201051344000646","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,346885.3,346885.3,28628,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128613,315132.00
03/27/2016 21:30,2,0.000,ALERT,211.03,300.27,59.944,1459128603,"274151322000052","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,627875.8,627875.8,17505,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128615,315133.00
03/27/2016 21:30,2,0.000,ALERT,211.93,299.97,60.018,1459128603,"201051344000585","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,352405.1,352405.1,28638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128616,315134.00
03/27/2016 21:30,2,0.000,ALERT,211.93,299.97,60.023,1459128603,"201051344001230","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,350830.6,350830.6,28424,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128618,315135.00
03/27/2016 21:30,2,0.000,ALERT,212.38,300.57,60.023,1459128603,"201051344000582","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,344315.1,344315.1,28609,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128620,315136.00
03/27/2016 21:30,2,0.000,ALERT,211.48,299.67,59.986,1459128603,"201051344000955","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,355448.0,355448.0,28542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128622,315137.00
03/27/2016 21:30,2,0.000,ALERT,211.25,298.17,60.034,1459128603,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,503961.8,503961.8,18224,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128623,315138.00
03/27/2016 21:30,2,0.000,ALERT,211.93,301.47,60.028,1459128603,"201051344000579","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,356441.2,356441.2,4140,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128625,315139.00
03/27/2016 21:30,2,0.000,ALERT,211.70,299.97,60.018,1459128603,"201051344000890","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,352803.3,352803.3,28568,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128627,315140.00
03/27/2016 21:30,2,0.000,ALERT,211.93,299.67,60.018,1459128603,"201051344000438","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,354920.9,354920.9,28564,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128629,315141.00
03/27/2016 21:30,2,0.000,ALERT,212.16,299.37,60.018,1459128603,"201051344000417","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,348506.4,348506.4,28719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128631,315142.00
03/27/2016 21:30,2,0.000,ALERT,211.03,299.67,59.981,1459128603,"274151322000083","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,622045.5,622045.5,17556,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128633,315143.00
03/27/2016 21:30,2,0.000,ALERT,211.70,299.07,59.970,1459128603,"274151322000076","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,662181.8,662181.8,17562,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128635,315144.00
03/27/2016 21:30,2,0.000,ALERT,211.70,301.47,60.018,1459128603,"201051344000868","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,342007.2,342007.2,23808,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128637,315145.00
03/27/2016 21:30,2,0.000,ALERT,211.03,299.97,60.018,1459128603,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,655608.9,655608.9,17455,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128638,315146.00
03/27/2016 21:30,2,0.000,ALERT,211.70,300.87,59.965,1459128603,"201051344000988","219011344069620",0.00,4.00,0,296.06,302.68,0.0,0.0,0.000,339862.3,339862.3,24085,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128640,315147.00
03/27/2016 21:30,2,0.000,ALERT,211.70,299.37,59.991,1459128603,"201051344001025","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,352377.7,352377.7,28622,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128642,315148.00
03/27/2016 21:30,2,0.000,ALERT,211.93,301.17,60.012,1459128603,"201051344000458","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,349925.2,349925.2,24015,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128644,315149.00
03/27/2016 21:30,2,0.000,ALERT,212.38,300.87,60.007,1459128603,"201051344000853","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,348263.6,348263.6,23610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128646,315150.00
03/27/2016 21:30,2,0.000,ALERT,212.38,299.97,60.002,1459128603,"201051344000685","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,354627.5,354627.5,28439,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128647,315151.00
03/27/2016 21:30,2,0.000,ALERT,212.16,299.67,59.954,1459128603,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,351764.2,351764.2,28441,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128649,315152.00
03/27/2016 21:30,2,0.000,ALERT,212.16,300.27,60.007,1459128603,"201051344001145","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,356998.2,356998.2,28299,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128651,315153.00
03/27/2016 21:30,2,0.000,ALERT,211.93,299.37,59.959,1459128603,"201051344000651","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,348751.6,348751.6,28670,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128653,315154.00
03/27/2016 21:30,2,0.000,ALERT,210.57,298.77,59.996,1459128603,"274151322000088","219011344069620",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,602969.2,602969.2,17250,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128655,315155.00
03/27/2016 21:30,2,0.000,ALERT,211.48,297.87,60.018,1459128603,"274151322000068","219011344069620",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,504182.6,504182.6,18396,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128656,315156.00
03/27/2016 21:30,2,0.000,ALERT,211.70,299.97,59.986,1459128603,"201051344001135","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,345207.7,345207.7,28631,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128658,315157.00
03/27/2016 21:30,2,0.000,ALERT,211.70,301.77,60.018,1459128603,"201051344000594","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,352269.9,352269.9,24049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128660,315158.00
03/27/2016 21:30,2,0.000,ALERT,211.93,299.67,59.986,1459128603,"201051344001203","219011344069620",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,351576.4,351576.4,28621,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128662,315159.00
03/27/2016 21:30,2,0.000,ALERT,211.03,299.37,59.975,1459128603,"274151322000054","219011344069620",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,616559.4,616559.4,17277,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128664,315160.00
03/27/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1459128603,"201051344000867","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,341097.4,341097.4,24054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128666,315161.00
03/27/2016 21:30,2,0.000,ALERT,211.93,299.97,60.028,1459128603,"201051344001093","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,350465.2,350465.2,28499,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128667,315162.00
03/27/2016 21:30,2,0.000,ALERT,211.93,301.17,60.002,1459128603,"201051344000900","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,356454.3,356454.3,23455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128669,315163.00
03/27/2016 21:30,2,0.000,ALERT,211.93,300.57,59.975,1459128603,"201051344000648","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,349134.6,349134.6,23756,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128671,315164.00
03/27/2016 21:30,2,0.000,ALERT,211.93,301.77,60.012,1459128603,"201051344000569","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,357858.3,357858.3,23386,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128673,315165.00
03/27/2016 21:30,2,0.000,ALERT,211.93,301.47,60.039,1459128603,"201051344000983","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,349714.7,349714.7,23854,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128675,315166.00
03/27/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1459128603,"201051344001158","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,345083.4,345083.4,24097,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128676,315167.00
03/27/2016 21:30,2,0.000,ALERT,212.38,301.47,59.991,1459128603,"201051344000576","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,350932.2,350932.2,23523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459128678,315168.00
03/27/2016 21:30,2,0.000,ALERT,211.25,298.47,59.975,1459128603,"274151322000087","219011344069620",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,591011.1,591011.1,17345,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459128680,315169.00
03/27/2016 21:45,2,0.000,ALERT,212.83,301.47,59.996,1459129503,"201051344000645","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,350565.9,350565.9,23670,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129505,315170.00
03/27/2016 21:45,2,0.000,ALERT,211.03,298.47,59.954,1459129503,"274151322000085","219011344069620",0.00,5.50,0,296.66,300.57,0.0,0.0,0.000,619492.7,619492.7,17292,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129507,315171.00
03/27/2016 21:45,2,0.000,ALERT,212.83,301.47,59.954,1459129503,"201051344000633","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,341479.8,341479.8,24119,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129509,315172.00
03/27/2016 21:45,2,0.000,ALERT,212.38,301.77,60.002,1459129503,"201051344000469","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,342940.2,342940.2,24075,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129511,315173.00
03/27/2016 21:45,2,0.000,ALERT,211.93,299.97,59.944,1459129503,"201051344000646","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,346885.3,346885.3,28630,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129512,315174.00
03/27/2016 21:45,2,0.000,ALERT,210.80,298.17,59.970,1459129503,"274151322000052","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,627875.8,627875.8,17507,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129514,315175.00
03/27/2016 21:45,2,0.000,ALERT,212.38,300.57,60.018,1459129503,"201051344000585","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,352405.1,352405.1,28640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129516,315176.00
03/27/2016 21:45,2,0.000,ALERT,212.16,300.57,59.991,1459129503,"201051344001230","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,350830.6,350830.6,28426,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129518,315177.00
03/27/2016 21:45,2,0.000,ALERT,212.61,301.17,60.007,1459129503,"201051344000582","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,344315.1,344315.1,28611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129519,315178.00
03/27/2016 21:45,2,0.000,ALERT,211.70,299.97,59.986,1459129503,"201051344000955","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,355448.0,355448.0,28544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129521,315179.00
03/27/2016 21:45,2,0.000,ALERT,211.03,298.47,59.975,1459129503,"274151322000094","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,503961.8,503961.8,18226,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129523,315180.00
03/27/2016 21:45,2,0.000,ALERT,212.16,302.07,59.981,1459129503,"201051344000579","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,356441.2,356441.2,4142,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129525,315181.00
03/27/2016 21:45,2,0.000,ALERT,211.93,300.57,59.975,1459129503,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,352803.3,352803.3,28570,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129527,315182.00
03/27/2016 21:45,2,0.000,ALERT,212.16,299.97,59.975,1459129503,"201051344000438","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,354920.9,354920.9,28566,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129529,315183.00
03/27/2016 21:45,2,0.000,ALERT,212.38,299.67,60.002,1459129503,"201051344000417","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,348506.4,348506.4,28721,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129530,315184.00
03/27/2016 21:45,2,0.000,ALERT,211.25,299.67,59.981,1459129503,"274151322000083","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,622045.5,622045.5,17558,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129532,315185.00
03/27/2016 21:45,2,0.000,ALERT,211.48,298.77,59.949,1459129503,"274151322000076","219011344069620",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,662181.8,662181.8,17564,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129534,315186.00
03/27/2016 21:45,2,0.000,ALERT,212.16,302.37,59.965,1459129503,"201051344000868","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,342007.2,342007.2,23810,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129536,315187.00
03/27/2016 21:45,2,0.000,ALERT,211.03,299.97,59.991,1459129503,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,655608.9,655608.9,17457,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129538,315188.00
03/27/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1459129503,"201051344000988","219011344069620",0.00,3.70,0,296.36,303.28,0.0,0.0,0.000,339862.3,339862.3,24087,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129540,315189.00
03/27/2016 21:45,2,0.000,ALERT,211.93,299.67,59.944,1459129503,"201051344001025","219011344069620",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,352377.7,352377.7,28624,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129541,315190.00
03/27/2016 21:45,2,0.000,ALERT,212.16,301.77,60.002,1459129503,"201051344000458","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,349925.2,349925.2,24017,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129543,315191.00
03/27/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1459129503,"201051344000853","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,348263.6,348263.6,23612,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129545,315192.00
03/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.917,1459129503,"201051344000685","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,354627.5,354627.5,28441,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129547,315193.00
03/27/2016 21:45,2,0.000,ALERT,212.16,299.67,59.975,1459129503,"201051344000917","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,351764.2,351764.2,28443,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129549,315194.00
03/27/2016 21:45,2,0.000,ALERT,212.38,300.27,59.991,1459129503,"201051344001145","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,356998.2,356998.2,28301,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129551,315195.00
03/27/2016 21:45,2,0.000,ALERT,212.38,299.37,60.002,1459129503,"201051344000651","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,348751.6,348751.6,28672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129552,315196.00
03/27/2016 21:45,2,0.000,ALERT,210.80,298.47,59.965,1459129503,"274151322000088","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,602969.2,602969.2,17252,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129554,315197.00
03/27/2016 21:45,2,0.000,ALERT,211.70,298.17,60.007,1459129503,"274151322000068","219011344069620",0.00,5.50,0,296.36,299.67,0.0,0.0,0.000,504182.6,504182.6,18398,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129556,315198.00
03/27/2016 21:45,2,0.000,ALERT,211.70,300.27,59.996,1459129503,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,345207.7,345207.7,28633,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129558,315199.00
03/27/2016 21:45,2,0.000,ALERT,211.93,302.37,60.039,1459129503,"201051344000594","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,352269.9,352269.9,24051,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129560,315200.00
03/27/2016 21:45,2,0.000,ALERT,212.16,299.67,60.002,1459129503,"201051344001203","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,351576.4,351576.4,28623,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129562,315201.00
03/27/2016 21:45,2,0.000,ALERT,211.03,298.77,60.012,1459129503,"274151322000054","219011344069620",0.00,5.50,0,296.66,300.87,0.0,0.0,0.000,616559.4,616559.4,17279,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129564,315202.00
03/27/2016 21:45,2,0.000,ALERT,212.61,301.77,59.975,1459129503,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,341097.4,341097.4,24056,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129565,315203.00
03/27/2016 21:45,2,0.000,ALERT,212.16,299.97,59.965,1459129503,"201051344001093","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,350465.2,350465.2,28501,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129567,315204.00
03/27/2016 21:45,2,0.000,ALERT,212.16,301.47,59.970,1459129503,"201051344000900","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,356454.3,356454.3,23457,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129569,315205.00
03/27/2016 21:45,2,0.000,ALERT,212.38,301.17,59.954,1459129503,"201051344000648","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,349134.6,349134.6,23758,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129571,315206.00
03/27/2016 21:45,2,0.000,ALERT,212.16,302.37,59.965,1459129503,"201051344000569","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,357858.3,357858.3,23388,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129573,315207.00
03/27/2016 21:45,2,0.000,ALERT,212.16,301.77,59.996,1459129503,"201051344000983","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,349714.7,349714.7,23856,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129574,315208.00
03/27/2016 21:45,2,0.000,ALERT,212.38,301.47,59.954,1459129503,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,345083.4,345083.4,24099,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129576,315209.00
03/27/2016 21:45,2,0.000,ALERT,212.83,302.37,60.002,1459129503,"201051344000576","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,350932.2,350932.2,23525,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459129578,315210.00
03/27/2016 21:45,2,0.000,ALERT,211.25,298.47,59.996,1459129503,"274151322000087","219011344069620",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,591011.1,591011.1,17347,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459129580,315211.00
03/27/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1459130403,"201051344000645","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,350565.9,350565.9,23672,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130405,315212.00
03/27/2016 22:00,2,0.000,ALERT,211.70,299.07,59.938,1459130403,"274151322000085","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,619492.7,619492.7,17294,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130407,315213.00
03/27/2016 22:00,2,0.000,ALERT,213.06,302.07,60.012,1459130403,"201051344000633","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,341479.8,341479.8,24121,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130409,315214.00
03/27/2016 22:00,2,0.000,ALERT,212.61,302.37,60.018,1459130403,"201051344000469","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,342940.2,342940.2,24077,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130410,315215.00
03/27/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1459130403,"201051344000646","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,346885.3,346885.3,28632,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130412,315216.00
03/27/2016 22:00,2,0.000,ALERT,211.25,299.37,59.981,1459130403,"274151322000052","219011344069620",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,627875.8,627875.8,17509,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130414,315217.00
03/27/2016 22:00,2,0.000,ALERT,212.38,300.57,59.975,1459130403,"201051344000585","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,352405.1,352405.1,28642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130416,315218.00
03/27/2016 22:00,2,0.000,ALERT,212.16,300.57,59.991,1459130403,"201051344001230","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,350830.6,350830.6,28428,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130418,315219.00
03/27/2016 22:00,2,0.000,ALERT,212.61,301.17,59.991,1459130403,"201051344000582","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,344315.1,344315.1,28613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130420,315220.00
03/27/2016 22:00,2,0.000,ALERT,211.70,300.57,59.954,1459130403,"201051344000955","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,355448.0,355448.0,28546,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130422,315221.00
03/27/2016 22:00,2,0.000,ALERT,211.48,298.17,59.996,1459130403,"274151322000094","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,503961.8,503961.8,18228,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130423,315222.00
03/27/2016 22:00,2,0.000,ALERT,212.61,302.98,59.996,1459130403,"201051344000579","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,356441.2,356441.2,4144,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130425,315223.00
03/27/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1459130403,"201051344000890","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,352803.3,352803.3,28572,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130427,315224.00
03/27/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1459130403,"201051344000438","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,354920.9,354920.9,28568,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130429,315225.00
03/27/2016 22:00,2,0.000,ALERT,212.38,299.97,59.928,1459130403,"201051344000417","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,348506.4,348506.4,28723,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130431,315226.00
03/27/2016 22:00,2,0.000,ALERT,211.48,299.37,59.949,1459130403,"274151322000083","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,622045.5,622045.5,17560,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130432,315227.00
03/27/2016 22:00,2,0.000,ALERT,211.93,298.77,60.002,1459130403,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,662181.8,662181.8,17566,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130434,315228.00
03/27/2016 22:00,2,0.000,ALERT,212.38,302.98,60.034,1459130403,"201051344000868","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,342007.2,342007.2,23812,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130436,315229.00
03/27/2016 22:00,2,0.000,ALERT,211.48,299.97,59.986,1459130403,"274151322000095","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,655608.9,655608.9,17459,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130438,315230.00
03/27/2016 22:00,2,0.000,ALERT,212.38,302.07,60.002,1459130403,"201051344000988","219011344069620",0.00,3.70,0,296.66,303.58,0.0,0.0,0.000,339862.3,339862.3,24089,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130440,315231.00
03/27/2016 22:00,2,0.000,ALERT,212.16,299.97,60.034,1459130403,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,352377.7,352377.7,28626,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130441,315232.00
03/27/2016 22:00,2,0.000,ALERT,212.38,302.37,59.996,1459130403,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,349925.2,349925.2,24019,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130443,315233.00
03/27/2016 22:00,2,0.000,ALERT,213.06,302.07,59.970,1459130403,"201051344000853","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,348263.6,348263.6,23614,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130445,315234.00
03/27/2016 22:00,2,0.000,ALERT,212.61,300.27,59.981,1459130403,"201051344000685","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,354627.5,354627.5,28443,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130447,315235.00
03/27/2016 22:00,2,0.000,ALERT,212.38,299.97,59.991,1459130403,"201051344000917","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,351764.2,351764.2,28445,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130449,315236.00
03/27/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1459130403,"201051344001145","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,356998.2,356998.2,28303,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130450,315237.00
03/27/2016 22:00,2,0.000,ALERT,212.16,299.67,59.981,1459130403,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,348751.6,348751.6,28674,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130452,315238.00
03/27/2016 22:00,2,0.000,ALERT,210.80,298.77,59.986,1459130403,"274151322000088","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,602969.2,602969.2,17254,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130454,315239.00
03/27/2016 22:00,2,0.000,ALERT,211.93,298.77,59.965,1459130403,"274151322000068","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,504182.6,504182.6,18400,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130456,315240.00
03/27/2016 22:00,2,0.000,ALERT,211.93,300.27,59.959,1459130403,"201051344001135","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,345207.7,345207.7,28635,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130458,315241.00
03/27/2016 22:00,2,0.000,ALERT,212.16,302.98,59.949,1459130403,"201051344000594","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,352269.9,352269.9,24053,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130460,315242.00
03/27/2016 22:00,2,0.000,ALERT,212.16,299.97,59.970,1459130403,"201051344001203","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,351576.4,351576.4,28625,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130461,315243.00
03/27/2016 22:00,2,0.000,ALERT,211.25,299.97,59.917,1459130403,"274151322000054","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,616559.4,616559.4,17281,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130463,315244.00
03/27/2016 22:00,2,0.000,ALERT,212.83,301.77,59.944,1459130403,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,341097.4,341097.4,24058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130465,315245.00
03/27/2016 22:00,2,0.000,ALERT,212.16,300.27,59.949,1459130403,"201051344001093","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,350465.2,350465.2,28503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130467,315246.00
03/27/2016 22:00,2,0.000,ALERT,212.38,302.37,59.928,1459130403,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,356454.3,356454.3,23459,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130469,315247.00
03/27/2016 22:00,2,0.000,ALERT,212.61,301.47,59.886,1459130403,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,349134.6,349134.6,23760,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130470,315248.00
03/27/2016 22:00,2,0.000,ALERT,212.61,302.98,59.922,1459130403,"201051344000569","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,357858.3,357858.3,23390,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130472,315249.00
03/27/2016 22:00,2,0.000,ALERT,212.38,302.37,59.965,1459130403,"201051344000983","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,349714.7,349714.7,23858,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130474,315250.00
03/27/2016 22:00,2,0.000,ALERT,212.61,302.07,59.975,1459130403,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,345083.4,345083.4,24101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130476,315251.00
03/27/2016 22:00,2,0.000,ALERT,212.83,302.37,59.996,1459130403,"201051344000576","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,350932.2,350932.2,23527,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459130478,315252.00
03/27/2016 22:00,2,0.000,ALERT,211.70,298.47,59.928,1459130403,"274151322000087","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,591011.1,591011.1,17349,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459130480,315253.00
03/27/2016 22:15,2,0.000,ALERT,213.06,302.07,60.018,1459131303,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,350565.9,350565.9,23674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131305,315254.00
03/27/2016 22:15,2,0.000,ALERT,211.70,299.37,59.965,1459131303,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,619492.7,619492.7,17296,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131307,315255.00
03/27/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1459131303,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,341479.8,341479.8,24123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131309,315256.00
03/27/2016 22:15,2,0.000,ALERT,212.61,301.77,59.970,1459131303,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,342940.2,342940.2,24079,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131311,315257.00
03/27/2016 22:15,2,0.000,ALERT,211.93,300.57,59.954,1459131303,"201051344000646","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,346885.3,346885.3,28634,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131312,315258.00
03/27/2016 22:15,2,0.000,ALERT,211.25,299.07,60.002,1459131303,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,627875.8,627875.8,17511,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131314,315259.00
03/27/2016 22:15,2,0.000,ALERT,211.93,300.57,60.012,1459131303,"201051344000585","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,352405.1,352405.1,28644,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131316,315260.00
03/27/2016 22:15,2,0.000,ALERT,212.16,301.17,60.018,1459131303,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,350830.6,350830.6,28430,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131318,315261.00
03/27/2016 22:15,2,0.000,ALERT,212.61,301.47,60.018,1459131303,"201051344000582","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,344315.1,344315.1,28615,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131320,315262.00
03/27/2016 22:15,2,0.000,ALERT,211.48,300.27,60.002,1459131303,"201051344000955","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,355448.0,355448.0,28548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131321,315263.00
03/27/2016 22:15,2,0.000,ALERT,211.48,298.77,60.007,1459131303,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,503961.8,503961.8,18230,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131323,315264.00
03/27/2016 22:15,2,0.000,ALERT,212.61,302.98,60.012,1459131303,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356441.2,356441.2,4146,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131325,315265.00
03/27/2016 22:15,2,0.000,ALERT,211.93,300.87,59.975,1459131303,"201051344000890","219011344069620",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,352803.3,352803.3,28574,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131327,315266.00
03/27/2016 22:15,2,0.000,ALERT,212.16,300.57,59.949,1459131303,"201051344000438","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,354920.9,354920.9,28570,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131329,315267.00
03/27/2016 22:15,2,0.000,ALERT,212.16,299.97,59.981,1459131303,"201051344000417","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,348506.4,348506.4,28725,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131330,315268.00
03/27/2016 22:15,2,0.000,ALERT,211.48,299.37,60.007,1459131303,"274151322000083","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,622045.5,622045.5,17562,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131332,315269.00
03/27/2016 22:15,2,0.000,ALERT,211.93,299.97,60.002,1459131303,"274151322000076","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,662181.8,662181.8,17568,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131334,315270.00
