ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 22:15,2,0.000,ALERT,212.61,302.98,60.002,1459131303,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,342007.2,342007.2,23814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131336,315271.00
03/27/2016 22:15,2,0.000,ALERT,211.48,300.27,59.991,1459131303,"274151322000095","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,655608.9,655608.9,17461,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131338,315272.00
03/27/2016 22:15,2,0.000,ALERT,212.38,302.37,59.991,1459131303,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,339862.3,339862.3,24091,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131339,315273.00
03/27/2016 22:15,2,0.000,ALERT,211.93,299.67,59.965,1459131303,"201051344001025","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,352377.7,352377.7,28628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131341,315274.00
03/27/2016 22:15,2,0.000,ALERT,212.38,302.37,59.975,1459131303,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,349925.2,349925.2,24021,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131343,315275.00
03/27/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1459131303,"201051344000853","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,348263.6,348263.6,23616,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131345,315276.00
03/27/2016 22:15,2,0.000,ALERT,212.38,300.27,59.991,1459131303,"201051344000685","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,354627.5,354627.5,28445,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131347,315277.00
03/27/2016 22:15,2,0.000,ALERT,212.16,299.97,60.002,1459131303,"201051344000917","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,351764.2,351764.2,28447,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131349,315278.00
03/27/2016 22:15,2,0.000,ALERT,212.16,300.87,59.975,1459131303,"201051344001145","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,356998.2,356998.2,28305,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131350,315279.00
03/27/2016 22:15,2,0.000,ALERT,211.93,299.67,59.975,1459131303,"201051344000651","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,348751.6,348751.6,28676,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131352,315280.00
03/27/2016 22:15,2,0.000,ALERT,211.25,299.67,59.970,1459131303,"274151322000088","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,602969.2,602969.2,17256,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131354,315281.00
03/27/2016 22:15,2,0.000,ALERT,212.16,298.77,59.996,1459131303,"274151322000068","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,504182.6,504182.6,18402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131356,315282.00
03/27/2016 22:15,2,0.000,ALERT,211.70,300.27,59.996,1459131303,"201051344001135","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,345207.7,345207.7,28637,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131358,315283.00
03/27/2016 22:15,2,0.000,ALERT,212.38,302.98,60.002,1459131303,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,352269.9,352269.9,24055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459131359,315284.00
03/27/2016 22:15,2,0.000,ALERT,211.93,299.97,59.970,1459131303,"201051344001203","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,351576.4,351576.4,28627,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131361,315285.00
03/27/2016 22:15,2,0.000,ALERT,211.25,299.07,59.954,1459131303,"274151322000054","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,616559.4,616559.4,17283,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131363,315286.00
03/27/2016 22:15,2,0.000,ALERT,212.83,302.07,60.007,1459131303,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,341097.4,341097.4,24060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131365,315287.00
03/27/2016 22:15,2,0.000,ALERT,211.93,300.27,59.954,1459131303,"201051344001093","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,350465.2,350465.2,28505,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131367,315288.00
03/27/2016 22:15,2,0.000,ALERT,212.38,302.07,59.938,1459131303,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,356454.3,356454.3,23461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131368,315289.00
03/27/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1459131303,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,349134.6,349134.6,23762,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131370,315290.00
03/27/2016 22:15,2,0.000,ALERT,212.61,302.68,59.944,1459131303,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,357858.3,357858.3,23392,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131372,315291.00
03/27/2016 22:15,2,0.000,ALERT,212.61,302.37,59.938,1459131303,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,349714.7,349714.7,23860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131374,315292.00
03/27/2016 22:15,2,0.000,ALERT,212.61,301.77,59.975,1459131303,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,345083.4,345083.4,24103,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131376,315293.00
03/27/2016 22:15,2,0.000,ALERT,213.06,302.37,59.949,1459131303,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,350932.2,350932.2,23529,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131377,315294.00
03/27/2016 22:15,2,0.000,ALERT,211.70,299.07,59.938,1459131303,"274151322000087","219011344069620",0.00,5.50,0,295.76,300.57,0.0,0.0,0.000,591011.1,591011.1,17351,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459131379,315295.00
03/27/2016 22:30,2,0.000,ALERT,213.29,302.98,60.007,1459132203,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,350565.9,350565.9,23676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132205,315296.00
03/27/2016 22:30,2,0.000,ALERT,211.93,299.97,60.018,1459132203,"274151322000085","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,619492.7,619492.7,17298,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132207,315297.00
03/27/2016 22:30,2,0.000,ALERT,213.51,302.68,59.996,1459132203,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,341479.8,341479.8,24125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132209,315298.00
03/27/2016 22:30,2,0.000,ALERT,213.06,302.98,60.002,1459132203,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,342940.2,342940.2,24081,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132210,315299.00
03/27/2016 22:30,2,0.000,ALERT,212.61,301.17,60.012,1459132203,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,346885.3,346885.3,28636,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132212,315300.00
03/27/2016 22:30,2,0.000,ALERT,211.93,300.27,60.002,1459132203,"274151322000052","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,627875.8,627875.8,17513,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132214,315301.00
03/27/2016 22:30,2,0.000,ALERT,213.06,301.47,60.023,1459132203,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,352405.1,352405.1,28646,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132216,315302.00
03/27/2016 22:30,2,0.000,ALERT,212.83,301.17,59.954,1459132203,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,350830.6,350830.6,28432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132217,315303.00
03/27/2016 22:30,2,0.000,ALERT,213.29,301.77,60.002,1459132203,"201051344000582","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,344315.1,344315.1,28617,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132219,315304.00
03/27/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1459132203,"201051344000955","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,355448.0,355448.0,28550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132221,315305.00
03/27/2016 22:30,2,0.000,ALERT,211.70,299.37,59.975,1459132203,"274151322000094","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,503961.8,503961.8,18232,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132223,315306.00
03/27/2016 22:30,2,0.000,ALERT,212.83,303.58,59.975,1459132203,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,356441.2,356441.2,4148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132225,315307.00
03/27/2016 22:30,2,0.000,ALERT,212.61,301.47,59.954,1459132203,"201051344000890","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,352803.3,352803.3,28576,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132226,315308.00
03/27/2016 22:30,2,0.000,ALERT,212.83,300.87,59.981,1459132203,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,354920.9,354920.9,28572,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132228,315309.00
03/27/2016 22:30,2,0.000,ALERT,212.83,300.27,60.012,1459132203,"201051344000417","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,348506.4,348506.4,28727,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132230,315310.00
03/27/2016 22:30,2,0.000,ALERT,211.93,300.27,59.986,1459132203,"274151322000083","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,622045.5,622045.5,17564,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132232,315311.00
03/27/2016 22:30,2,0.000,ALERT,212.38,300.57,59.991,1459132203,"274151322000076","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,662181.8,662181.8,17570,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132234,315312.00
03/27/2016 22:30,2,0.000,ALERT,212.83,303.58,59.996,1459132203,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,342007.2,342007.2,23816,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132235,315313.00
03/27/2016 22:30,2,0.000,ALERT,211.93,301.47,60.039,1459132203,"274151322000095","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,655608.9,655608.9,17463,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132237,315314.00
03/27/2016 22:30,2,0.000,ALERT,212.83,302.68,60.002,1459132203,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,339862.3,339862.3,24093,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132239,315315.00
03/27/2016 22:30,2,0.000,ALERT,212.61,300.27,59.996,1459132203,"201051344001025","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,352377.7,352377.7,28630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132241,315316.00
03/27/2016 22:30,2,0.000,ALERT,212.83,303.28,60.012,1459132203,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,349925.2,349925.2,24023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132243,315317.00
03/27/2016 22:30,2,0.000,ALERT,213.29,302.68,59.996,1459132203,"201051344000853","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,348263.6,348263.6,23618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132244,315318.00
03/27/2016 22:30,2,0.000,ALERT,213.06,301.17,60.002,1459132203,"201051344000685","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,354627.5,354627.5,28447,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132246,315319.00
03/27/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1459132203,"201051344000917","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,351764.2,351764.2,28449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132248,315320.00
03/27/2016 22:30,2,0.000,ALERT,213.06,301.17,59.959,1459132203,"201051344001145","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,356998.2,356998.2,28307,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132250,315321.00
03/27/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1459132203,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,348751.6,348751.6,28678,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132252,315322.00
03/27/2016 22:30,2,0.000,ALERT,211.48,299.97,59.991,1459132203,"274151322000088","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,602969.2,602969.2,17258,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132253,315323.00
03/27/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1459132203,"274151322000068","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,504182.6,504182.6,18404,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132255,315324.00
03/27/2016 22:30,2,0.000,ALERT,212.38,301.17,59.954,1459132203,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,345207.7,345207.7,28639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132257,315325.00
03/27/2016 22:30,2,0.000,ALERT,212.61,303.58,59.991,1459132203,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,352269.9,352269.9,24057,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132259,315326.00
03/27/2016 22:30,2,0.000,ALERT,212.83,300.87,59.991,1459132203,"201051344001203","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,351576.4,351576.4,28629,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132261,315327.00
03/27/2016 22:30,2,0.000,ALERT,211.70,300.87,59.996,1459132203,"274151322000054","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,616559.4,616559.4,17285,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132263,315328.00
03/27/2016 22:30,2,0.000,ALERT,213.29,302.37,59.996,1459132203,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,341097.4,341097.4,24062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132265,315329.00
03/27/2016 22:30,2,0.000,ALERT,212.83,301.47,60.007,1459132203,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,350465.2,350465.2,28507,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132267,315330.00
03/27/2016 22:30,2,0.000,ALERT,212.83,302.98,59.986,1459132203,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,356454.3,356454.3,23463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132268,315331.00
03/27/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1459132203,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,349134.6,349134.6,23764,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132270,315332.00
03/27/2016 22:30,2,0.000,ALERT,213.06,303.58,60.002,1459132203,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,357858.3,357858.3,23394,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132272,315333.00
03/27/2016 22:30,2,0.000,ALERT,212.83,303.28,59.996,1459132203,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,349714.7,349714.7,23862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459132274,315334.00
03/27/2016 22:30,2,0.000,ALERT,213.06,302.68,59.954,1459132203,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,345083.4,345083.4,24105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132276,315335.00
03/27/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1459132203,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,350932.2,350932.2,23531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132277,315336.00
03/27/2016 22:30,2,0.000,ALERT,211.93,299.37,59.996,1459132203,"274151322000087","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,591011.1,591011.1,17353,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459132279,315337.00
03/27/2016 22:45,2,0.000,ALERT,213.74,302.98,59.938,1459133103,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,350565.9,350565.9,23678,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133105,315338.00
03/27/2016 22:45,2,0.000,ALERT,212.61,300.27,60.018,1459133103,"274151322000085","219011344069620",0.00,4.00,0,298.77,309.59,0.0,0.0,0.000,619492.7,619492.7,17300,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133107,315339.00
03/27/2016 22:45,2,0.000,ALERT,213.96,302.68,59.986,1459133103,"201051344000633","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,341479.8,341479.8,24127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133109,315340.00
03/27/2016 22:45,2,0.000,ALERT,213.51,302.98,59.959,1459133103,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,342940.2,342940.2,24083,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133111,315341.00
03/27/2016 22:45,2,0.000,ALERT,212.61,301.77,59.986,1459133103,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,346885.3,346885.3,28638,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133113,315342.00
03/27/2016 22:45,2,0.000,ALERT,212.16,300.57,59.986,1459133103,"274151322000052","219011344069620",0.00,3.70,0,298.17,309.29,0.0,0.0,0.000,627875.8,627875.8,17515,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133114,315343.00
03/27/2016 22:45,2,0.000,ALERT,213.06,301.77,59.981,1459133103,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,352405.1,352405.1,28648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133116,315344.00
03/27/2016 22:45,2,0.000,ALERT,212.83,302.07,59.991,1459133103,"201051344001230","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,350830.6,350830.6,28434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133118,315345.00
03/27/2016 22:45,2,0.000,ALERT,213.51,302.98,59.959,1459133103,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,344315.1,344315.1,28619,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133120,315346.00
03/27/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1459133103,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,355448.0,355448.0,28552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133122,315347.00
03/27/2016 22:45,2,0.000,ALERT,212.38,299.97,59.996,1459133103,"274151322000094","219011344069620",0.00,3.30,0,298.17,308.99,0.0,0.0,0.000,503961.8,503961.8,18234,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133124,315348.00
03/27/2016 22:45,2,0.000,ALERT,213.29,303.58,59.981,1459133103,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,356441.2,356441.2,4150,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133125,315349.00
03/27/2016 22:45,2,0.000,ALERT,212.61,302.07,59.959,1459133103,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,352803.3,352803.3,28578,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133127,315350.00
03/27/2016 22:45,2,0.000,ALERT,213.06,301.77,60.012,1459133103,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,354920.9,354920.9,28574,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133129,315351.00
03/27/2016 22:45,2,0.000,ALERT,213.06,301.47,59.986,1459133103,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,348506.4,348506.4,28729,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133131,315352.00
03/27/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1459133103,"274151322000083","219011344069620",0.00,3.70,0,298.77,309.89,0.0,0.0,0.000,622045.5,622045.5,17566,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133133,315353.00
03/27/2016 22:45,2,0.000,ALERT,212.83,300.57,59.996,1459133103,"274151322000076","219011344069620",0.00,3.70,0,298.77,309.59,0.0,0.0,0.000,662181.8,662181.8,17572,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133134,315354.00
03/27/2016 22:45,2,0.000,ALERT,213.29,303.88,59.996,1459133103,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,342007.2,342007.2,23818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133136,315355.00
03/27/2016 22:45,2,0.000,ALERT,212.38,301.47,59.991,1459133103,"274151322000095","219011344069620",0.00,3.30,0,299.97,310.49,0.0,0.0,0.000,655608.9,655608.9,17465,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133138,315356.00
03/27/2016 22:45,2,0.000,ALERT,213.06,303.28,60.049,1459133103,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,339862.3,339862.3,24095,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133140,315357.00
03/27/2016 22:45,2,0.000,ALERT,212.83,301.17,60.007,1459133103,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,352377.7,352377.7,28632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133142,315358.00
03/27/2016 22:45,2,0.000,ALERT,213.06,303.28,60.012,1459133103,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,349925.2,349925.2,24025,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133144,315359.00
03/27/2016 22:45,2,0.000,ALERT,213.74,302.98,60.007,1459133103,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,348263.6,348263.6,23620,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133145,315360.00
03/27/2016 22:45,2,0.000,ALERT,213.29,301.77,59.996,1459133103,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,354627.5,354627.5,28449,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133147,315361.00
03/27/2016 22:45,2,0.000,ALERT,213.06,301.47,60.002,1459133103,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,351764.2,351764.2,28451,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133149,315362.00
03/27/2016 22:45,2,0.000,ALERT,213.29,302.07,60.002,1459133103,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,356998.2,356998.2,28309,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133151,315363.00
03/27/2016 22:45,2,0.000,ALERT,213.06,300.87,59.996,1459133103,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,348751.6,348751.6,28680,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133153,315364.00
03/27/2016 22:45,2,0.000,ALERT,211.70,300.27,60.007,1459133103,"274151322000088","219011344069620",0.00,4.00,0,298.47,308.99,0.0,0.0,0.000,602969.2,602969.2,17260,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133154,315365.00
03/27/2016 22:45,2,0.000,ALERT,213.06,299.67,59.996,1459133103,"274151322000068","219011344069620",0.00,4.00,0,298.17,308.09,0.0,0.0,0.000,504182.6,504182.6,18406,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133156,315366.00
03/27/2016 22:45,2,0.000,ALERT,212.61,301.77,59.986,1459133103,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,345207.7,345207.7,28641,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133158,315367.00
03/27/2016 22:45,2,0.000,ALERT,212.83,303.58,60.007,1459133103,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,352269.9,352269.9,24059,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133160,315368.00
03/27/2016 22:45,2,0.000,ALERT,212.83,301.47,59.975,1459133103,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,351576.4,351576.4,28631,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133162,315369.00
03/27/2016 22:45,2,0.000,ALERT,212.16,300.27,59.991,1459133103,"274151322000054","219011344069620",0.00,4.50,0,298.77,309.29,0.0,0.0,0.000,616559.4,616559.4,17287,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133164,315370.00
03/27/2016 22:45,2,0.000,ALERT,213.51,302.68,60.002,1459133103,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,341097.4,341097.4,24064,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133165,315371.00
03/27/2016 22:45,2,0.000,ALERT,212.83,301.77,60.007,1459133103,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,350465.2,350465.2,28509,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133167,315372.00
03/27/2016 22:45,2,0.000,ALERT,213.06,302.98,60.002,1459133103,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,356454.3,356454.3,23465,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459133169,315373.00
03/27/2016 22:45,2,0.000,ALERT,213.51,302.37,60.002,1459133103,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,349134.6,349134.6,23766,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133171,315374.00
03/27/2016 22:45,2,0.000,ALERT,213.29,303.88,60.039,1459133103,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,357858.3,357858.3,23396,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133173,315375.00
03/27/2016 22:45,2,0.000,ALERT,213.29,303.28,59.996,1459133103,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,349714.7,349714.7,23864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133175,315376.00
03/27/2016 22:45,2,0.000,ALERT,213.29,302.98,60.012,1459133103,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,345083.4,345083.4,24107,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133177,315377.00
03/27/2016 22:45,2,0.000,ALERT,213.74,303.88,60.023,1459133103,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,350932.2,350932.2,23533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133178,315378.00
03/27/2016 22:45,2,0.000,ALERT,212.61,299.67,59.996,1459133103,"274151322000087","219011344069620",0.00,5.00,0,297.87,308.39,0.0,0.0,0.000,591011.1,591011.1,17355,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459133180,315379.00
03/27/2016 23:00,2,0.000,ALERT,213.96,303.58,59.975,1459134004,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,350565.9,350565.9,23680,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134006,315380.00
03/27/2016 23:00,2,0.000,ALERT,212.83,301.47,59.965,1459134004,"274151322000085","219011344069620",0.00,3.70,0,298.17,306.58,0.0,0.0,0.000,619492.7,619492.7,17302,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134007,315381.00
03/27/2016 23:00,2,0.000,ALERT,214.19,303.28,59.981,1459134004,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,341479.8,341479.8,24129,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134009,315382.00
03/27/2016 23:00,2,0.000,ALERT,213.51,303.28,59.981,1459134004,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,342940.2,342940.2,24085,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134011,315383.00
03/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.975,1459134004,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,346885.3,346885.3,28640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134013,315384.00
03/27/2016 23:00,2,0.000,ALERT,212.38,302.37,59.965,1459134004,"274151322000052","219011344069620",0.00,3.70,0,298.17,306.58,0.0,0.0,0.000,627875.8,627875.8,17517,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134014,315385.00
03/27/2016 23:00,2,0.000,ALERT,213.74,302.68,59.975,1459134004,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,352405.1,352405.1,28650,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134016,315386.00
03/27/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1459134004,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,350830.6,350830.6,28436,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134018,315387.00
03/27/2016 23:00,2,0.000,ALERT,213.96,303.28,59.933,1459134004,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,344315.1,344315.1,28621,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134020,315388.00
03/27/2016 23:00,2,0.000,ALERT,213.06,302.37,59.954,1459134004,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,355448.0,355448.0,28554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134022,315389.00
03/27/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1459134004,"274151322000094","219011344069620",0.00,3.00,0,297.87,305.98,0.0,0.0,0.000,503961.8,503961.8,18236,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134024,315390.00
03/27/2016 23:00,2,0.000,ALERT,213.51,304.18,59.981,1459134004,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,356441.2,356441.2,4152,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134025,315391.00
03/27/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1459134004,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,352803.3,352803.3,28580,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134027,315392.00
03/27/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1459134004,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354920.9,354920.9,28576,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134029,315393.00
03/27/2016 23:00,2,0.000,ALERT,213.74,301.77,59.975,1459134004,"201051344000417","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,348506.4,348506.4,28731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134031,315394.00
03/27/2016 23:00,2,0.000,ALERT,212.83,302.07,59.965,1459134004,"274151322000083","219011344069620",0.00,3.70,0,298.47,306.88,0.0,0.0,0.000,622045.5,622045.5,17568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134033,315395.00
03/27/2016 23:00,2,0.000,ALERT,213.29,301.47,59.981,1459134004,"274151322000076","219011344069620",0.00,3.30,0,298.47,306.88,0.0,0.0,0.000,662181.8,662181.8,17574,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134035,315396.00
03/27/2016 23:00,2,0.000,ALERT,213.51,304.48,59.938,1459134004,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,342007.2,342007.2,23820,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134036,315397.00
03/27/2016 23:00,2,0.000,ALERT,212.61,302.68,59.954,1459134004,"274151322000095","219011344069620",0.00,3.00,0,299.37,307.48,0.0,0.0,0.000,655608.9,655608.9,17467,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134038,315398.00
03/27/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1459134004,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,339862.3,339862.3,24097,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134040,315399.00
03/27/2016 23:00,2,0.000,ALERT,213.29,301.77,59.938,1459134004,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,352377.7,352377.7,28634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134042,315400.00
03/27/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1459134004,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,349925.2,349925.2,24027,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134044,315401.00
03/27/2016 23:00,2,0.000,ALERT,214.19,303.58,60.028,1459134004,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,348263.6,348263.6,23622,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134046,315402.00
03/27/2016 23:00,2,0.000,ALERT,213.74,302.07,59.986,1459134004,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,354627.5,354627.5,28451,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134048,315403.00
03/27/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1459134004,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,351764.2,351764.2,28453,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134049,315404.00
03/27/2016 23:00,2,0.000,ALERT,213.74,302.37,59.954,1459134004,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,356998.2,356998.2,28311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134051,315405.00
03/27/2016 23:00,2,0.000,ALERT,213.51,301.47,59.986,1459134004,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,348751.6,348751.6,28682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134053,315406.00
03/27/2016 23:00,2,0.000,ALERT,212.38,301.77,59.991,1459134004,"274151322000088","219011344069620",0.00,4.00,0,298.17,305.98,0.0,0.0,0.000,602969.2,602969.2,17262,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134055,315407.00
03/27/2016 23:00,2,0.000,ALERT,213.29,300.87,59.986,1459134004,"274151322000068","219011344069620",0.00,4.00,0,297.87,305.38,0.0,0.0,0.000,504182.6,504182.6,18408,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134057,315408.00
03/27/2016 23:00,2,0.000,ALERT,213.06,302.37,59.981,1459134004,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,345207.7,345207.7,28643,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134059,315409.00
03/27/2016 23:00,2,0.000,ALERT,213.29,304.18,59.986,1459134004,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,352269.9,352269.9,24061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134060,315410.00
03/27/2016 23:00,2,0.000,ALERT,213.29,301.77,59.981,1459134004,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,351576.4,351576.4,28633,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134062,315411.00
03/27/2016 23:00,2,0.000,ALERT,212.61,301.77,59.986,1459134004,"274151322000054","219011344069620",0.00,4.00,0,298.47,306.58,0.0,0.0,0.000,616559.4,616559.4,17289,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134064,315412.00
03/27/2016 23:00,2,0.000,ALERT,213.74,303.28,59.944,1459134004,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,341097.4,341097.4,24066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134066,315413.00
03/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1459134004,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,350465.2,350465.2,28511,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134068,315414.00
03/27/2016 23:00,2,0.000,ALERT,213.29,303.88,59.949,1459134004,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,356454.3,356454.3,23467,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134069,315415.00
