ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/27/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1459134004,"201051344000648","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,349134.6,349134.6,23768,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134071,315416.00
03/27/2016 23:00,2,0.000,ALERT,213.51,304.48,59.975,1459134004,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,357858.3,357858.3,23398,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134073,315417.00
03/27/2016 23:00,2,0.000,ALERT,213.51,304.18,59.975,1459134004,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,349714.7,349714.7,23866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134075,315418.00
03/27/2016 23:00,2,0.000,ALERT,213.51,303.58,59.970,1459134004,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,345083.4,345083.4,24109,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134077,315419.00
03/27/2016 23:00,2,0.000,ALERT,213.96,304.18,60.018,1459134004,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,350932.2,350932.2,23535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134078,315420.00
03/27/2016 23:00,2,0.000,ALERT,212.83,301.47,59.970,1459134004,"274151322000087","219011344069620",0.00,4.50,0,297.57,305.68,0.0,0.0,0.000,591011.1,591011.1,17357,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134080,315421.00
03/27/2016 23:15,2,0.000,ALERT,213.96,303.58,59.959,1459134903,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,350565.9,350565.9,23682,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134905,315422.00
03/27/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1459134903,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,619492.7,619492.7,17304,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134907,315423.00
03/27/2016 23:15,2,0.000,ALERT,213.74,302.98,59.986,1459134903,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,341479.8,341479.8,24131,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134909,315424.00
03/27/2016 23:15,2,0.000,ALERT,213.51,303.58,59.991,1459134903,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,342940.2,342940.2,24087,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134911,315425.00
03/27/2016 23:15,2,0.000,ALERT,213.06,302.37,59.986,1459134903,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,346885.3,346885.3,28642,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134913,315426.00
03/27/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1459134903,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,627875.8,627875.8,17519,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134915,315427.00
03/27/2016 23:15,2,0.000,ALERT,213.29,302.68,59.991,1459134903,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,352405.1,352405.1,28652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134916,315428.00
03/27/2016 23:15,2,0.000,ALERT,213.29,302.68,60.007,1459134903,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,350830.6,350830.6,28438,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134918,315429.00
03/27/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1459134903,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,344315.1,344315.1,28623,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134920,315430.00
03/27/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1459134903,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,355448.0,355448.0,28556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134922,315431.00
03/27/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1459134903,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,503961.8,503961.8,18238,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134924,315432.00
03/27/2016 23:15,2,0.000,ALERT,213.51,304.48,59.970,1459134903,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,356441.2,356441.2,4154,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134925,315433.00
03/27/2016 23:15,2,0.000,ALERT,213.29,302.98,59.975,1459134903,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,352803.3,352803.3,28582,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134927,315434.00
03/27/2016 23:15,2,0.000,ALERT,213.29,302.37,59.975,1459134903,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354920.9,354920.9,28578,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134929,315435.00
03/27/2016 23:15,2,0.000,ALERT,213.51,302.07,59.949,1459134903,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,348506.4,348506.4,28733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134931,315436.00
03/27/2016 23:15,2,0.000,ALERT,212.61,301.47,59.949,1459134903,"274151322000083","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,622045.5,622045.5,17570,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134933,315437.00
03/27/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1459134903,"274151322000076","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,662181.8,662181.8,17576,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134935,315438.00
03/27/2016 23:15,2,0.000,ALERT,213.29,304.18,59.965,1459134903,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,342007.2,342007.2,23822,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134936,315439.00
03/27/2016 23:15,2,0.000,ALERT,212.38,302.68,59.970,1459134903,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,655608.9,655608.9,17469,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134938,315440.00
03/27/2016 23:15,2,0.000,ALERT,213.29,303.58,59.970,1459134903,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,339862.3,339862.3,24099,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134940,315441.00
03/27/2016 23:15,2,0.000,ALERT,213.29,301.77,59.959,1459134903,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,352377.7,352377.7,28636,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134942,315442.00
03/27/2016 23:15,2,0.000,ALERT,213.29,303.58,59.949,1459134903,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,349925.2,349925.2,24029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134944,315443.00
03/27/2016 23:15,2,0.000,ALERT,213.96,303.58,59.991,1459134903,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,348263.6,348263.6,23624,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134946,315444.00
03/27/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1459134903,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,354627.5,354627.5,28453,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134947,315445.00
03/27/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1459134903,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,351764.2,351764.2,28455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134949,315446.00
03/27/2016 23:15,2,0.000,ALERT,213.51,302.68,60.002,1459134903,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,356998.2,356998.2,28313,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134951,315447.00
03/27/2016 23:15,2,0.000,ALERT,213.51,302.07,59.975,1459134903,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,348751.6,348751.6,28684,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134953,315448.00
03/27/2016 23:15,2,0.000,ALERT,212.16,300.87,59.981,1459134903,"274151322000088","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,602969.2,602969.2,17264,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134955,315449.00
03/27/2016 23:15,2,0.000,ALERT,213.29,301.17,59.975,1459134903,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,504182.6,504182.6,18410,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134956,315450.00
03/27/2016 23:15,2,0.000,ALERT,213.06,302.68,59.975,1459134903,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,345207.7,345207.7,28645,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134958,315451.00
03/27/2016 23:15,2,0.000,ALERT,213.06,304.18,59.938,1459134903,"201051344000594","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,352269.9,352269.9,24063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134960,315452.00
03/27/2016 23:15,2,0.000,ALERT,213.51,302.37,60.012,1459134903,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,351576.4,351576.4,28635,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134962,315453.00
03/27/2016 23:15,2,0.000,ALERT,212.38,302.37,60.012,1459134903,"274151322000054","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,616559.4,616559.4,17291,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134964,315454.00
03/27/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1459134903,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,341097.4,341097.4,24068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134965,315455.00
03/27/2016 23:15,2,0.000,ALERT,213.29,302.68,59.975,1459134903,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,350465.2,350465.2,28513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134967,315456.00
03/27/2016 23:15,2,0.000,ALERT,213.29,303.88,59.986,1459134903,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,356454.3,356454.3,23469,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134969,315457.00
03/27/2016 23:15,2,0.000,ALERT,213.74,302.98,59.981,1459134903,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,349134.6,349134.6,23770,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134971,315458.00
03/27/2016 23:15,2,0.000,ALERT,213.51,304.48,59.944,1459134903,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,357858.3,357858.3,23400,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134973,315459.00
03/27/2016 23:15,2,0.000,ALERT,213.29,303.88,59.944,1459134903,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,349714.7,349714.7,23868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134975,315460.00
03/27/2016 23:15,2,0.000,ALERT,213.51,303.58,59.986,1459134903,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,345083.4,345083.4,24111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134977,315461.00
03/27/2016 23:15,2,0.000,ALERT,213.74,304.18,59.975,1459134903,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,350932.2,350932.2,23537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459134978,315462.00
03/27/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1459134903,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,591011.1,591011.1,17359,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459134980,315463.00
03/27/2016 23:30,2,0.000,ALERT,213.96,304.18,59.959,1459135803,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,350565.9,350565.9,23684,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135805,315464.00
03/27/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1459135803,"274151322000085","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,619492.7,619492.7,17306,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135806,315465.00
03/27/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1459135803,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,341479.8,341479.8,24133,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135808,315466.00
03/27/2016 23:30,2,0.000,ALERT,213.74,304.48,60.012,1459135803,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,342940.2,342940.2,24089,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135810,315467.00
03/27/2016 23:30,2,0.000,ALERT,213.06,302.68,59.991,1459135803,"201051344000646","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,346885.3,346885.3,28644,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135812,315468.00
03/27/2016 23:30,2,0.000,ALERT,212.38,302.37,59.975,1459135803,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,627875.8,627875.8,17521,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135814,315469.00
03/27/2016 23:30,2,0.000,ALERT,213.51,302.98,59.991,1459135803,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,352405.1,352405.1,28654,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135816,315470.00
03/27/2016 23:30,2,0.000,ALERT,213.29,302.98,59.996,1459135803,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,350830.6,350830.6,28440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135817,315471.00
03/27/2016 23:30,2,0.000,ALERT,213.96,303.58,60.002,1459135803,"201051344000582","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,344315.1,344315.1,28625,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135819,315472.00
03/27/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1459135803,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,355448.0,355448.0,28558,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135821,315473.00
03/27/2016 23:30,2,0.000,ALERT,212.61,301.47,59.996,1459135803,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,503961.8,503961.8,18240,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135823,315474.00
03/27/2016 23:30,2,0.000,ALERT,213.51,304.78,59.996,1459135803,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,356441.2,356441.2,4156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135824,315475.00
03/27/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1459135803,"201051344000890","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,352803.3,352803.3,28584,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135826,315476.00
03/27/2016 23:30,2,0.000,ALERT,213.51,302.68,60.034,1459135803,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354920.9,354920.9,28580,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135828,315477.00
03/27/2016 23:30,2,0.000,ALERT,213.74,302.37,59.996,1459135803,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,348506.4,348506.4,28735,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135830,315478.00
03/27/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1459135803,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,622045.5,622045.5,17572,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135832,315479.00
03/27/2016 23:30,2,0.000,ALERT,213.29,302.07,60.012,1459135803,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,662181.8,662181.8,17578,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135834,315480.00
03/27/2016 23:30,2,0.000,ALERT,213.74,305.08,60.002,1459135803,"201051344000868","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,342007.2,342007.2,23824,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135835,315481.00
03/27/2016 23:30,2,0.000,ALERT,212.61,302.98,59.986,1459135803,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,655608.9,655608.9,17471,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135837,315482.00
03/27/2016 23:30,2,0.000,ALERT,213.29,304.18,59.996,1459135803,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,339862.3,339862.3,24101,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135839,315483.00
03/27/2016 23:30,2,0.000,ALERT,213.29,302.07,59.965,1459135803,"201051344001025","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,352377.7,352377.7,28638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135841,315484.00
03/27/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1459135803,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,349925.2,349925.2,24031,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135843,315485.00
03/27/2016 23:30,2,0.000,ALERT,214.19,303.88,59.991,1459135803,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,348263.6,348263.6,23626,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135844,315486.00
03/27/2016 23:30,2,0.000,ALERT,213.74,302.68,59.949,1459135803,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,354627.5,354627.5,28455,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135846,315487.00
03/27/2016 23:30,2,0.000,ALERT,213.51,302.07,59.996,1459135803,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,351764.2,351764.2,28457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135848,315488.00
03/27/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1459135803,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,356998.2,356998.2,28315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135850,315489.00
03/27/2016 23:30,2,0.000,ALERT,213.51,301.77,59.981,1459135803,"201051344000651","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,348751.6,348751.6,28686,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135852,315490.00
03/27/2016 23:30,2,0.000,ALERT,212.16,301.77,59.970,1459135803,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,602969.2,602969.2,17266,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135853,315491.00
03/27/2016 23:30,2,0.000,ALERT,213.29,300.87,59.975,1459135803,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,504182.6,504182.6,18412,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135855,315492.00
03/27/2016 23:30,2,0.000,ALERT,213.06,302.68,59.970,1459135803,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,345207.7,345207.7,28647,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135857,315493.00
03/27/2016 23:30,2,0.000,ALERT,213.29,304.78,59.975,1459135803,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,352269.9,352269.9,24065,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135859,315494.00
03/27/2016 23:30,2,0.000,ALERT,213.51,302.37,59.965,1459135803,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,351576.4,351576.4,28637,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135861,315495.00
03/27/2016 23:30,2,0.000,ALERT,212.38,301.47,59.991,1459135803,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,616559.4,616559.4,17293,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135863,315496.00
03/27/2016 23:30,2,0.000,ALERT,213.74,303.58,60.012,1459135803,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,341097.4,341097.4,24070,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135865,315497.00
03/27/2016 23:30,2,0.000,ALERT,213.51,302.37,59.970,1459135803,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,350465.2,350465.2,28515,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135866,315498.00
03/27/2016 23:30,2,0.000,ALERT,213.29,304.18,59.954,1459135803,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,356454.3,356454.3,23471,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135868,315499.00
03/27/2016 23:30,2,0.000,ALERT,213.74,303.28,60.007,1459135803,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,349134.6,349134.6,23772,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135870,315500.00
03/27/2016 23:30,2,0.000,ALERT,213.74,304.48,59.959,1459135803,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,357858.3,357858.3,23402,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135872,315501.00
03/27/2016 23:30,2,0.000,ALERT,213.29,303.88,59.970,1459135803,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,349714.7,349714.7,23870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135874,315502.00
03/27/2016 23:30,2,0.000,ALERT,213.74,303.88,59.917,1459135803,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,345083.4,345083.4,24113,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459135875,315503.00
03/27/2016 23:30,2,0.000,ALERT,213.96,304.48,59.954,1459135803,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,350932.2,350932.2,23539,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135877,315504.00
03/27/2016 23:30,2,0.000,ALERT,212.61,300.57,59.949,1459135803,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,591011.1,591011.1,17361,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459135879,315505.00
03/27/2016 23:45,2,0.000,ALERT,214.19,304.18,59.996,1459136703,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,350565.9,350565.9,23686,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136705,315506.00
03/27/2016 23:45,2,0.000,ALERT,212.83,302.07,59.986,1459136703,"274151322000085","219011344069620",0.00,3.30,0,300.57,303.58,0.0,0.0,0.000,619492.7,619492.7,17308,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136707,315507.00
03/27/2016 23:45,2,0.000,ALERT,214.19,303.88,60.007,1459136703,"201051344000633","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,341479.8,341479.8,24135,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136709,315508.00
03/27/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1459136703,"201051344000469","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,342940.2,342940.2,24091,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136710,315509.00
03/27/2016 23:45,2,0.000,ALERT,213.51,303.28,60.012,1459136703,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,346885.3,346885.3,28646,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136712,315510.00
03/27/2016 23:45,2,0.000,ALERT,212.61,302.68,60.002,1459136703,"274151322000052","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,627875.8,627875.8,17523,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136714,315511.00
03/27/2016 23:45,2,0.000,ALERT,213.74,303.28,60.012,1459136703,"201051344000585","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,352405.1,352405.1,28656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136716,315512.00
03/27/2016 23:45,2,0.000,ALERT,213.29,303.28,60.002,1459136703,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,350830.6,350830.6,28442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136718,315513.00
03/27/2016 23:45,2,0.000,ALERT,214.19,304.18,60.012,1459136703,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,344315.1,344315.1,28627,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136720,315514.00
03/27/2016 23:45,2,0.000,ALERT,213.29,303.28,60.034,1459136703,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,355448.0,355448.0,28560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136721,315515.00
03/27/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1459136703,"274151322000094","219011344069620",0.00,2.50,0,299.97,302.98,0.0,0.0,0.000,503961.8,503961.8,18242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136723,315516.00
03/27/2016 23:45,2,0.000,ALERT,213.51,304.78,59.975,1459136703,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,356441.2,356441.2,4158,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136725,315517.00
03/27/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1459136703,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,352803.3,352803.3,28586,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136727,315518.00
03/27/2016 23:45,2,0.000,ALERT,213.74,303.28,60.002,1459136703,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,354920.9,354920.9,28582,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136728,315519.00
03/27/2016 23:45,2,0.000,ALERT,213.74,302.68,59.996,1459136703,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,348506.4,348506.4,28737,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136730,315520.00
03/27/2016 23:45,2,0.000,ALERT,212.83,302.37,59.996,1459136703,"274151322000083","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,622045.5,622045.5,17574,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136732,315521.00
03/27/2016 23:45,2,0.000,ALERT,213.29,302.68,59.959,1459136703,"274151322000076","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,662181.8,662181.8,17580,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136734,315522.00
03/27/2016 23:45,2,0.000,ALERT,213.51,305.08,60.002,1459136703,"201051344000868","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,342007.2,342007.2,23826,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136736,315523.00
03/27/2016 23:45,2,0.000,ALERT,212.83,303.28,59.996,1459136703,"274151322000095","219011344069620",0.00,2.50,0,301.77,304.48,0.0,0.0,0.000,655608.9,655608.9,17473,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136737,315524.00
03/27/2016 23:45,2,0.000,ALERT,213.29,303.88,60.002,1459136703,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,339862.3,339862.3,24103,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136739,315525.00
03/27/2016 23:45,2,0.000,ALERT,213.29,302.37,60.007,1459136703,"201051344001025","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,352377.7,352377.7,28640,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136741,315526.00
03/27/2016 23:45,2,0.000,ALERT,213.29,303.88,59.996,1459136703,"201051344000458","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,349925.2,349925.2,24033,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136743,315527.00
03/27/2016 23:45,2,0.000,ALERT,213.96,303.88,60.007,1459136703,"201051344000853","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,348263.6,348263.6,23628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136745,315528.00
03/27/2016 23:45,2,0.000,ALERT,213.96,302.98,60.002,1459136703,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,354627.5,354627.5,28457,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136747,315529.00
03/27/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1459136703,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,351764.2,351764.2,28459,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136748,315530.00
03/27/2016 23:45,2,0.000,ALERT,213.74,303.58,60.002,1459136703,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,356998.2,356998.2,28317,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136750,315531.00
03/27/2016 23:45,2,0.000,ALERT,213.74,302.68,60.034,1459136703,"201051344000651","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,348751.6,348751.6,28688,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136752,315532.00
03/27/2016 23:45,2,0.000,ALERT,212.38,301.77,60.007,1459136703,"274151322000088","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,602969.2,602969.2,17268,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136754,315533.00
03/27/2016 23:45,2,0.000,ALERT,213.51,301.47,60.002,1459136703,"274151322000068","219011344069620",0.00,3.70,0,299.97,302.68,0.0,0.0,0.000,504182.6,504182.6,18414,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136756,315534.00
03/27/2016 23:45,2,0.000,ALERT,213.06,302.98,60.002,1459136703,"201051344001135","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,345207.7,345207.7,28649,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136758,315535.00
03/27/2016 23:45,2,0.000,ALERT,213.29,305.08,60.002,1459136703,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,352269.9,352269.9,24067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136760,315536.00
03/27/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1459136703,"201051344001203","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,351576.4,351576.4,28639,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136762,315537.00
03/27/2016 23:45,2,0.000,ALERT,212.61,302.68,60.002,1459136703,"274151322000054","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,616559.4,616559.4,17295,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136764,315538.00
03/27/2016 23:45,2,0.000,ALERT,213.96,303.58,60.028,1459136703,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,341097.4,341097.4,24072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136765,315539.00
03/27/2016 23:45,2,0.000,ALERT,213.51,302.98,59.996,1459136703,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,350465.2,350465.2,28517,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136767,315540.00
03/27/2016 23:45,2,0.000,ALERT,213.51,304.18,59.996,1459136703,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,356454.3,356454.3,23473,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136769,315541.00
03/27/2016 23:45,2,0.000,ALERT,213.74,303.58,60.002,1459136703,"201051344000648","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,349134.6,349134.6,23774,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136771,315542.00
03/27/2016 23:45,2,0.000,ALERT,213.51,304.18,59.996,1459136703,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,357858.3,357858.3,23404,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136773,315543.00
03/27/2016 23:45,2,0.000,ALERT,213.51,304.18,60.002,1459136703,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,349714.7,349714.7,23872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136774,315544.00
03/27/2016 23:45,2,0.000,ALERT,213.74,303.88,60.002,1459136703,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,345083.4,345083.4,24115,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459136776,315545.00
03/27/2016 23:45,2,0.000,ALERT,213.96,304.78,59.991,1459136703,"201051344000576","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,350932.2,350932.2,23541,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136778,315546.00
03/27/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1459136703,"274151322000087","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,591011.1,591011.1,17363,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459136780,315547.00
